Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,3,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,24,5,45,6.5,2.5,2.55,10.9,2.0,0.0,0.0
2018,3,24,6,0,13.0,5.0,2.5,10.9,4.0,0.0,0.0
2018,3,24,6,15,23.5,15.5,2.65,11.1,16.0,12.2,0.0
2018,3,24,6,30,34.0,26.0,2.8,11.3,28.0,19.33,4.19
2018,3,24,6,45,69.5,44.0,2.9,11.5,54.0,32.27,22.1
2018,3,24,7,0,105.0,62.0,3.0,11.7,80.0,45.14,34.43
2018,3,24,7,15,135.5,81.5,3.05,11.75,113.0,58.74,47.08
2018,3,24,7,30,166.0,101.0,3.1,11.8,146.0,71.03,58.34
2018,3,24,7,45,124.0,117.5,3.15,11.85,155.0,82.63,68.76
2018,3,24,8,0,82.0,134.0,3.2,11.9,164.0,94.67,79.37
2018,3,24,8,15,59.5,153.0,3.25,11.95,176.5,106.64,89.74
2018,3,24,8,30,37.0,172.0,3.3,12.0,189.0,118.27,99.68
2018,3,24,8,45,80.0,178.0,3.35,12.0,219.5,126.95,100.73
2018,3,24,9,0,123.0,184.0,3.4,12.0,250.0,142.1,109.42
2018,3,24,9,15,366.0,179.0,3.55,12.05,398.0,190.59,138.04
2018,3,24,9,30,609.0,174.0,3.7,12.1,546.0,278.73,202.35
2018,3,24,9,45,603.5,186.0,3.85,12.15,574.0,330.92,249.38
2018,3,24,10,0,598.0,198.0,4.0,12.2,602.0,382.03,295.37
2018,3,24,10,15,647.5,191.5,4.15,12.25,647.0,441.65,346.65
2018,3,24,10,30,697.0,185.0,4.3,12.3,692.0,505.77,400.97
2018,3,24,10,45,827.5,138.0,4.45,12.35,759.0,584.0,465.92
2018,3,24,11,0,958.0,91.0,4.6,12.4,826.0,667.59,534.71
2018,3,24,11,15,962.0,91.0,4.75,12.4,842.5,722.41,579.78
2018,3,24,11,30,966.0,91.0,4.9,12.4,859.0,774.94,622.3
2018,3,24,11,45,968.0,91.0,5.05,12.4,867.5,823.46,659.7
2018,3,24,12,0,970.0,91.0,5.2,12.4,876.0,869.06,693.83
2018,3,24,12,15,856.0,141.0,5.3,12.4,834.0,873.52,697.36
2018,3,24,12,30,742.0,191.0,5.4,12.4,792.0,864.93,691.61
2018,3,24,12,45,502.0,252.5,5.55,12.4,657.5,729.55,587.12
2018,3,24,13,0,262.0,314.0,5.7,12.4,523.0,565.61,457.11
2018,3,24,13,15,298.0,298.0,5.75,12.4,531.0,595.91,483.03
2018,3,24,13,30,334.0,282.0,5.8,12.4,539.0,625.77,507.99
2018,3,24,13,45,427.0,268.0,5.85,12.35,586.5,737.97,596.8
2018,3,24,14,0,520.0,254.0,5.9,12.3,634.0,826.97,667.07
2018,3,24,14,15,569.5,224.5,5.9,12.25,625.0,853.92,689.9
2018,3,24,14,30,619.0,195.0,5.9,12.2,616.0,887.57,717.48
2018,3,24,14,45,446.5,214.5,5.85,12.1,509.5,726.1,593.17
2018,3,24,15,0,274.0,234.0,5.8,12.0,403.0,548.7,452.55
2018,3,24,15,15,257.0,227.5,5.8,12.0,377.5,525.45,435.35
2018,3,24,15,30,240.0,221.0,5.8,12.0,352.0,501.57,417.01
2018,3,24,15,45,346.0,182.5,5.7,11.85,352.5,557.18,466.6
2018,3,24,16,0,452.0,144.0,5.6,11.7,353.0,630.95,529.31
2018,3,24,16,15,556.5,111.5,5.55,11.65,339.5,687.84,576.26
2018,3,24,16,30,661.0,79.0,5.5,11.6,326.0,725.3,606.94
2018,3,24,16,45,665.0,69.5,5.4,11.5,286.0,694.78,583.34
2018,3,24,17,0,669.0,60.0,5.3,11.4,246.0,661.37,556.44
2018,3,24,17,15,572.5,55.5,5.15,11.25,191.0,553.71,467.72
2018,3,24,17,30,476.0,51.0,5.0,11.1,136.0,451.49,380.2
2018,3,24,17,45,324.0,41.0,4.8,10.9,90.0,311.64,256.25
2018,3,24,18,0,172.0,31.0,4.6,10.7,44.0,184.39,117.5
2018,3,24,18,15,102.0,19.0,4.6,10.65,25.0,74.4,0.0
2018,3,24,18,30,32.0,7.0,4.6,10.6,6.0,0.0,0.0
2018,3,24,18,45,16.0,3.5,4.6,10.6,3.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.7,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.8,5.0,0.0,0.0
2018,3,25,6,15,51.0,17.0,3.35,10.1,19.5,13.38,0.0
2018,3,25,6,30,85.0,28.0,3.5,10.4,34.0,20.86,7.2
2018,3,25,6,45,142.0,44.0,3.65,10.7,64.5,32.6,22.63
2018,3,25,7,0,199.0,60.0,3.8,11.0,95.0,44.26,33.81
2018,3,25,7,15,322.0,71.5,3.9,11.1,150.0,52.79,41.91
2018,3,25,7,30,445.0,83.0,4.0,11.2,205.0,61.74,50.17
2018,3,25,7,45,581.5,79.0,4.1,11.25,272.5,62.24,50.65
2018,3,25,8,0,718.0,75.0,4.2,11.3,340.0,60.74,49.22
2018,3,25,8,15,738.5,81.0,4.25,11.45,388.0,70.16,57.48
2018,3,25,8,30,759.0,87.0,4.3,11.6,436.0,74.4,61.04
2018,3,25,8,45,799.5,87.5,4.35,11.7,489.5,96.53,61.88
2018,3,25,9,0,840.0,88.0,4.4,11.8,543.0,158.13,93.29
2018,3,25,9,15,860.5,89.0,4.45,11.9,588.0,221.43,141.87
2018,3,25,9,30,881.0,90.0,4.5,12.0,633.0,290.56,202.13
2018,3,25,9,45,854.5,105.5,4.6,12.1,658.0,350.74,258.84
2018,3,25,10,0,828.0,121.0,4.7,12.2,683.0,410.7,314.71
2018,3,25,10,15,859.0,115.0,4.75,12.3,721.5,473.84,370.81
2018,3,25,10,30,890.0,109.0,4.8,12.4,760.0,537.5,426.19
2018,3,25,10,45,921.0,100.0,4.9,12.45,793.0,600.43,479.98
2018,3,25,11,0,952.0,91.0,5.0,12.5,826.0,664.06,533.11
2018,3,25,11,15,956.5,91.5,5.1,12.55,843.0,719.28,578.44
2018,3,25,11,30,961.0,92.0,5.2,12.6,860.0,772.29,621.1
2018,3,25,11,45,965.0,91.5,5.35,12.65,869.5,821.55,659.08
2018,3,25,12,0,969.0,91.0,5.5,12.7,879.0,868.07,693.84
2018,3,25,12,15,971.0,90.5,5.6,12.75,880.5,909.94,724.83
2018,3,25,12,30,973.0,90.0,5.7,12.8,882.0,948.51,753.37
2018,3,25,12,45,972.0,89.5,5.8,12.8,874.0,980.86,777.56
2018,3,25,13,0,971.0,89.0,5.9,12.8,866.0,1009.38,799.11
2018,3,25,13,15,967.0,88.5,5.95,12.8,849.5,1031.09,815.52
2018,3,25,13,30,963.0,88.0,6.0,12.8,833.0,1048.63,829.13
2018,3,25,13,45,956.5,87.0,6.05,12.8,808.5,1058.92,837.7
2018,3,25,14,0,950.0,86.0,6.1,12.8,784.0,1064.9,843.41
2018,3,25,14,15,940.0,85.0,6.1,12.7,751.5,1063.05,843.66
2018,3,25,14,30,930.0,84.0,6.1,12.6,719.0,1056.96,841.07
2018,3,25,14,45,918.0,82.5,6.1,12.55,681.0,1044.11,833.61
2018,3,25,15,0,906.0,81.0,6.1,12.5,643.0,1027.28,823.4
2018,3,25,15,15,890.0,78.5,6.1,12.5,599.0,1001.38,806.47
2018,3,25,15,30,874.0,76.0,6.1,12.5,555.0,971.98,786.96
2018,3,25,15,45,851.0,74.0,6.0,12.35,506.5,933.2,760.17
2018,3,25,16,0,828.0,72.0,5.9,12.2,458.0,902.7,739.43
2018,3,25,16,15,795.5,70.0,5.85,12.1,406.5,849.62,701.17
2018,3,25,16,30,763.0,68.0,5.8,12.0,355.0,794.96,660.89
2018,3,25,16,45,716.5,64.0,5.8,11.95,301.5,724.59,607.07
2018,3,25,17,0,670.0,60.0,5.8,11.9,248.0,660.68,556.43
2018,3,25,17,15,599.0,54.0,5.7,11.7,196.0,570.97,482.47
2018,3,25,17,30,528.0,48.0,5.6,11.5,144.0,485.08,408.4
2018,3,25,17,45,408.0,40.0,5.5,11.3,99.5,367.57,303.25
2018,3,25,18,0,288.0,32.0,5.4,11.1,55.0,254.53,172.14
2018,3,25,18,15,165.5,19.5,5.4,11.0,30.5,111.46,0.0
2018,3,25,18,30,43.0,7.0,5.4,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.5,3.5,5.45,10.8,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.05,9.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.85,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,26,5,45,31.0,4.0,4.55,9.25,3.0,0.0,0.0
2018,3,26,6,0,62.0,8.0,4.5,9.4,6.0,0.0,0.0
2018,3,26,6,15,204.5,18.5,4.6,9.8,31.0,14.56,0.0
2018,3,26,6,30,347.0,29.0,4.7,10.2,56.0,24.3,11.1
2018,3,26,6,45,464.0,36.0,4.8,10.65,101.5,30.1,20.58
2018,3,26,7,0,581.0,43.0,4.9,11.1,147.0,39.31,29.45
2018,3,26,7,15,647.0,48.0,5.0,11.45,199.5,43.97,33.97
2018,3,26,7,30,713.0,53.0,5.1,11.8,252.0,48.75,38.39
2018,3,26,7,45,753.0,57.0,5.2,12.1,305.0,52.48,41.72
2018,3,26,8,0,793.0,61.0,5.3,12.4,358.0,56.22,44.95
2018,3,26,8,15,822.0,64.0,5.35,12.7,410.0,59.02,47.27
2018,3,26,8,30,851.0,67.0,5.4,13.0,462.0,68.46,55.44
2018,3,26,8,45,870.5,69.5,5.45,13.3,510.5,94.29,58.02
2018,3,26,9,0,890.0,72.0,5.5,13.6,559.0,158.56,90.95
2018,3,26,9,15,905.0,73.5,5.5,13.8,602.5,223.31,140.68
2018,3,26,9,30,920.0,75.0,5.5,14.0,646.0,289.19,198.53
2018,3,26,9,45,933.5,75.0,5.55,14.2,684.5,354.3,258.21
2018,3,26,10,0,947.0,75.0,5.6,14.4,723.0,419.75,318.17
2018,3,26,10,15,954.0,77.0,5.55,14.6,754.5,484.17,376.07
2018,3,26,10,30,961.0,79.0,5.5,14.8,786.0,547.68,431.53
2018,3,26,10,45,965.0,79.5,5.5,15.0,809.0,607.04,482.17
2018,3,26,11,0,969.0,80.0,5.5,15.2,832.0,664.58,529.83
2018,3,26,11,15,972.5,81.0,5.45,15.3,849.0,720.19,574.65
2018,3,26,11,30,976.0,82.0,5.4,15.4,866.0,773.48,616.49
2018,3,26,11,45,978.5,81.5,5.35,15.55,874.5,822.0,652.02
2018,3,26,12,0,981.0,81.0,5.3,15.7,883.0,867.59,684.34
2018,3,26,12,15,979.0,82.0,5.25,15.75,882.5,907.81,712.77
2018,3,26,12,30,977.0,83.0,5.2,15.8,882.0,944.45,738.46
2018,3,26,12,45,972.5,84.0,5.2,15.9,872.5,975.1,760.02
2018,3,26,13,0,968.0,85.0,5.2,16.0,863.0,1001.76,778.8
2018,3,26,13,15,962.5,85.5,5.2,16.0,846.5,1022.88,794.06
2018,3,26,13,30,957.0,86.0,5.2,16.0,830.0,1039.82,806.53
2018,3,26,13,45,947.0,87.0,5.2,16.0,805.0,1048.66,813.51
2018,3,26,14,0,937.0,88.0,5.2,16.0,780.0,1053.21,817.71
2018,3,26,14,15,926.5,87.0,5.25,15.95,747.5,1050.73,817.77
2018,3,26,14,30,916.0,86.0,5.3,15.9,715.0,1044.05,815.09
2018,3,26,14,45,874.5,94.0,5.35,15.9,668.5,1012.57,794.79
2018,3,26,15,0,833.0,102.0,5.4,15.9,622.0,990.86,781.58
2018,3,26,15,15,771.0,110.5,5.4,15.9,565.5,932.47,741.29
2018,3,26,15,30,709.0,119.0,5.4,15.9,509.0,879.54,704.69
2018,3,26,15,45,723.5,104.5,5.5,15.65,472.5,864.23,696.85
2018,3,26,16,0,738.0,90.0,5.6,15.4,436.0,838.62,680.94
2018,3,26,16,15,741.0,80.0,5.6,15.15,394.0,810.61,662.42
2018,3,26,16,30,744.0,70.0,5.6,14.9,352.0,779.11,640.7
2018,3,26,16,45,677.5,68.0,5.6,14.65,296.0,700.49,581.37
2018,3,26,17,0,611.0,66.0,5.6,14.4,240.0,618.98,517.66
2018,3,26,17,15,522.5,59.5,5.5,14.0,186.5,517.24,434.87
2018,3,26,17,30,434.0,53.0,5.4,13.6,133.0,420.74,352.71
2018,3,26,17,45,318.0,41.5,5.3,13.15,90.0,306.57,251.62
2018,3,26,18,0,202.0,30.0,5.2,12.7,47.0,202.39,140.17
2018,3,26,18,15,123.0,18.0,5.1,12.55,26.0,85.33,0.0
2018,3,26,18,30,44.0,6.0,5.0,12.4,5.0,0.0,0.0
2018,3,26,18,45,22.0,3.0,4.95,12.25,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,3.85,12.05,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,3.8,12.2,7.0,0.0,0.0
2018,3,27,6,15,184.5,19.0,3.95,12.6,31.5,14.95,0.0
2018,3,27,6,30,315.0,30.0,4.1,13.0,56.0,24.97,12.66
2018,3,27,6,45,427.5,38.5,4.2,13.45,101.0,31.9,22.01
2018,3,27,7,0,540.0,47.0,4.3,13.9,146.0,39.06,28.93
2018,3,27,7,15,606.5,52.0,4.35,14.1,197.0,43.25,32.98
2018,3,27,7,30,673.0,57.0,4.4,14.3,248.0,51.49,40.46
2018,3,27,7,45,715.0,62.0,4.4,14.5,301.0,55.85,44.31
2018,3,27,8,0,757.0,67.0,4.4,14.7,354.0,60.18,48.03
2018,3,27,8,15,787.0,69.5,4.4,15.0,405.0,62.41,49.81
2018,3,27,8,30,817.0,72.0,4.4,15.3,456.0,64.67,51.57
2018,3,27,8,45,811.5,82.0,4.4,15.55,496.5,94.02,58.05
2018,3,27,9,0,806.0,92.0,4.4,15.8,537.0,158.0,92.93
2018,3,27,9,15,732.0,125.0,4.3,16.05,553.0,220.76,144.54
2018,3,27,9,30,658.0,158.0,4.2,16.3,569.0,279.31,197.89
2018,3,27,9,45,713.5,149.5,4.1,16.55,619.5,337.95,247.85
2018,3,27,10,0,769.0,141.0,4.0,16.8,670.0,404.75,304.75
2018,3,27,10,15,846.5,116.0,3.95,17.0,722.5,469.53,359.61
2018,3,27,10,30,924.0,91.0,3.9,17.2,775.0,539.84,418.09
2018,3,27,10,45,929.5,92.0,3.8,17.4,799.0,598.53,466.42
2018,3,27,11,0,935.0,93.0,3.7,17.6,823.0,655.65,511.94
2018,3,27,11,15,930.0,98.0,3.65,17.75,836.5,707.64,552.35
2018,3,27,11,30,925.0,103.0,3.6,17.9,850.0,756.68,589.4
2018,3,27,11,45,805.0,165.0,3.55,18.05,819.5,776.07,601.76
2018,3,27,12,0,685.0,227.0,3.5,18.2,789.0,782.33,604.04
2018,3,27,12,15,671.0,235.5,3.55,18.35,786.5,812.09,625.6
2018,3,27,12,30,657.0,244.0,3.6,18.5,784.0,838.29,644.21
2018,3,27,12,45,698.0,221.0,3.6,18.6,789.5,882.03,676.29
2018,3,27,13,0,739.0,198.0,3.6,18.7,795.0,923.6,705.69
2018,3,27,13,15,757.5,183.5,3.7,18.7,785.0,949.72,724.53
2018,3,27,13,30,776.0,169.0,3.8,18.7,775.0,972.44,741.24
2018,3,27,13,45,799.5,152.0,3.85,18.75,760.0,985.43,750.98
2018,3,27,14,0,823.0,135.0,3.9,18.8,745.0,1003.92,764.74
2018,3,27,14,15,830.5,124.0,4.0,18.75,718.0,1008.51,769.71
2018,3,27,14,30,838.0,113.0,4.1,18.7,691.0,1008.83,772.05
2018,3,27,14,45,831.5,107.5,4.15,18.65,655.0,997.15,765.98
2018,3,27,15,0,825.0,102.0,4.2,18.6,619.0,981.55,757.39
2018,3,27,15,15,796.5,102.5,4.2,18.6,573.5,947.4,735.44
2018,3,27,15,30,768.0,103.0,4.2,18.6,528.0,910.16,711.26
2018,3,27,15,45,786.0,88.5,4.35,18.15,490.5,897.45,706.47
2018,3,27,16,0,804.0,74.0,4.5,17.7,453.0,879.72,698.2
2018,3,27,16,15,785.5,69.0,4.5,17.3,405.0,836.16,669.47
2018,3,27,16,30,767.0,64.0,4.5,16.9,357.0,790.37,638.41
2018,3,27,16,45,720.5,61.0,4.45,16.5,304.0,721.38,588.3
2018,3,27,17,0,674.0,58.0,4.4,16.1,251.0,652.66,536.47
2018,3,27,17,15,604.0,53.0,4.35,15.6,199.5,570.56,471.75
2018,3,27,17,30,534.0,48.0,4.3,15.1,148.0,486.83,402.39
2018,3,27,17,45,374.5,40.0,4.2,14.6,99.5,342.81,279.28
2018,3,27,18,0,215.0,32.0,4.1,14.1,51.0,214.44,151.86
2018,3,27,18,15,114.5,18.0,4.0,13.9,27.5,80.17,0.0
2018,3,27,18,30,14.0,4.0,3.9,13.7,4.0,0.0,0.0
2018,3,27,18,45,7.0,2.0,3.8,13.45,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.0,1.25,13.55,3.5,0.0,0.0
2018,3,28,6,0,61.0,8.0,1.3,13.6,7.0,0.0,0.0
2018,3,28,6,15,195.0,19.5,1.4,13.95,33.5,15.34,0.0
2018,3,28,6,30,329.0,31.0,1.5,14.3,60.0,25.79,14.14
2018,3,28,6,45,439.0,38.5,1.65,14.6,105.0,31.91,22.04
2018,3,28,7,0,549.0,46.0,1.8,14.9,150.0,38.3,28.22
2018,3,28,7,15,614.5,52.0,1.95,15.15,202.0,43.31,32.95
2018,3,28,7,30,680.0,58.0,2.1,15.4,254.0,52.37,41.08
2018,3,28,7,45,724.0,61.5,2.2,15.65,307.0,55.57,43.86
2018,3,28,8,0,768.0,65.0,2.3,15.9,360.0,58.83,46.6
2018,3,28,8,15,798.0,67.5,2.4,16.15,411.5,61.14,48.45
2018,3,28,8,30,828.0,70.0,2.5,16.4,463.0,63.47,50.27
2018,3,28,8,45,850.0,72.5,2.55,16.6,511.5,96.49,58.82
2018,3,28,9,0,872.0,75.0,2.6,16.8,560.0,159.7,90.99
2018,3,28,9,15,889.5,76.0,2.55,17.05,604.0,223.34,138.8
2018,3,28,9,30,907.0,77.0,2.5,17.3,648.0,288.41,194.33
2018,3,28,9,45,922.5,76.0,2.5,17.55,686.5,352.47,251.16
2018,3,28,10,0,938.0,75.0,2.5,17.8,725.0,417.08,308.15
2018,3,28,10,15,946.0,76.0,2.5,18.05,756.5,480.41,362.87
2018,3,28,10,30,954.0,77.0,2.5,18.3,788.0,542.91,415.15
2018,3,28,10,45,959.0,78.5,2.45,18.6,812.0,603.13,463.6
2018,3,28,11,0,964.0,80.0,2.4,18.9,836.0,661.68,509.0
2018,3,28,11,15,967.0,80.5,2.45,19.15,852.0,716.08,550.5
2018,3,28,11,30,970.0,81.0,2.5,19.4,868.0,768.1,589.13
2018,3,28,11,45,971.5,81.5,2.55,19.65,876.5,816.37,622.6
2018,3,28,12,0,973.0,82.0,2.6,19.9,885.0,861.69,653.06
2018,3,28,12,15,972.5,82.5,2.65,20.1,885.0,902.19,680.13
2018,3,28,12,30,972.0,83.0,2.7,20.3,885.0,939.21,704.75
2018,3,28,12,45,969.5,83.0,2.8,20.45,876.5,970.29,725.91
2018,3,28,13,0,967.0,83.0,2.9,20.6,868.0,997.47,744.56
2018,3,28,13,15,962.0,82.5,3.0,20.65,850.5,1017.73,759.03
2018,3,28,13,30,957.0,82.0,3.1,20.7,833.0,1033.8,770.91
2018,3,28,13,45,950.5,82.0,3.15,20.75,809.0,1044.73,779.15
2018,3,28,14,0,944.0,82.0,3.2,20.8,785.0,1051.43,784.8
2018,3,28,14,15,935.5,80.5,3.3,20.75,753.5,1050.14,786.1
2018,3,28,14,30,927.0,79.0,3.4,20.7,722.0,1044.63,784.8
2018,3,28,14,45,915.0,78.0,3.5,20.6,684.0,1032.05,779.08
2018,3,28,15,0,903.0,77.0,3.6,20.5,646.0,1015.54,770.81
2018,3,28,15,15,888.0,75.5,3.6,20.5,603.0,991.66,756.54
2018,3,28,15,30,873.0,74.0,3.6,20.5,560.0,964.3,739.93
2018,3,28,15,45,852.0,71.5,3.75,19.95,512.0,926.62,718.48
2018,3,28,16,0,831.0,69.0,3.9,19.4,464.0,886.25,694.59
2018,3,28,16,15,802.5,66.5,3.85,18.9,413.0,846.88,669.58
2018,3,28,16,30,774.0,64.0,3.8,18.4,362.0,795.02,634.67
2018,3,28,16,45,734.0,60.0,3.8,17.9,309.5,730.08,588.99
2018,3,28,17,0,694.0,56.0,3.8,17.4,257.0,665.06,541.28
2018,3,28,17,15,631.5,51.0,3.65,16.9,205.5,581.76,476.43
2018,3,28,17,30,569.0,46.0,3.5,16.4,154.0,508.34,416.06
2018,3,28,17,45,416.5,39.0,3.35,15.85,105.0,369.23,298.88
2018,3,28,18,0,264.0,32.0,3.2,15.3,56.0,242.66,175.3
2018,3,28,18,15,150.0,19.5,3.1,15.05,31.0,101.49,0.0
2018,3,28,18,30,36.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,3,28,18,45,18.0,3.5,2.85,14.6,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,5,45,15.0,3.5,0.95,15.0,3.5,0.0,0.0
2018,3,29,6,0,30.0,7.0,1.0,15.0,7.0,5.51,0.0
2018,3,29,6,15,100.0,20.5,1.1,15.3,28.5,16.13,0.0
2018,3,29,6,30,170.0,34.0,1.2,15.6,50.0,25.57,14.55
2018,3,29,6,45,310.0,45.5,1.3,15.9,97.0,34.62,24.34
2018,3,29,7,0,450.0,57.0,1.4,16.2,144.0,46.21,35.05
2018,3,29,7,15,536.0,60.5,1.45,16.45,195.5,48.96,37.77
2018,3,29,7,30,622.0,64.0,1.5,16.7,247.0,52.07,40.6
2018,3,29,7,45,665.0,71.0,1.6,16.95,300.5,57.33,45.17
2018,3,29,8,0,708.0,78.0,1.7,17.2,354.0,62.5,49.56
2018,3,29,8,15,773.5,74.5,1.7,17.5,413.5,65.78,52.21
2018,3,29,8,30,839.0,71.0,1.7,17.8,473.0,64.39,50.76
2018,3,29,8,45,859.5,73.5,1.75,18.15,521.5,98.18,59.34
2018,3,29,9,0,880.0,76.0,1.8,18.5,570.0,161.83,91.55
2018,3,29,9,15,896.5,77.5,1.8,18.8,614.0,226.17,139.45
2018,3,29,9,30,913.0,79.0,1.8,19.1,658.0,291.82,194.81
2018,3,29,9,45,927.5,79.0,1.8,19.4,697.0,356.74,251.51
2018,3,29,10,0,942.0,79.0,1.8,19.7,736.0,422.14,308.13
2018,3,29,10,15,951.0,80.5,1.85,19.95,768.5,486.58,362.83
2018,3,29,10,30,960.0,82.0,1.9,20.2,801.0,550.32,415.2
2018,3,29,10,45,965.0,83.0,1.9,20.45,825.0,610.46,462.91
2018,3,29,11,0,970.0,84.0,1.9,20.7,849.0,668.9,507.67
2018,3,29,11,15,973.0,85.0,1.95,21.0,865.5,724.07,548.84
2018,3,29,11,30,976.0,86.0,2.0,21.3,882.0,776.85,587.15
2018,3,29,11,45,977.0,86.5,2.0,21.55,890.0,825.04,619.6
2018,3,29,12,0,978.0,87.0,2.0,21.8,898.0,870.22,648.83
2018,3,29,12,15,979.0,86.5,2.05,22.0,898.0,911.19,675.62
2018,3,29,12,30,980.0,86.0,2.1,22.2,898.0,948.74,700.04
2018,3,29,12,45,980.0,85.0,2.15,22.4,890.5,981.27,721.14
2018,3,29,13,0,980.0,84.0,2.2,22.6,883.0,1009.97,739.78
2018,3,29,13,15,976.5,83.5,2.25,22.65,866.5,1031.91,754.59
2018,3,29,13,30,973.0,83.0,2.3,22.7,850.0,1049.68,766.9
2018,3,29,13,45,967.0,82.5,2.4,22.8,825.5,1060.73,775.53
2018,3,29,14,0,961.0,82.0,2.5,22.9,801.0,1067.48,781.62
2018,3,29,14,15,953.5,80.5,2.65,22.75,769.5,1067.24,784.71
2018,3,29,14,30,946.0,79.0,2.8,22.6,738.0,1062.72,785.18
2018,3,29,14,45,935.0,78.0,3.0,22.45,700.0,1051.06,781.55
2018,3,29,15,0,924.0,77.0,3.2,22.3,662.0,1035.37,775.26
2018,3,29,15,15,909.0,75.0,3.2,22.3,618.0,1010.58,760.71
2018,3,29,15,30,894.0,73.0,3.2,22.3,574.0,982.2,743.8
2018,3,29,15,45,874.0,71.0,3.4,21.5,525.5,945.69,724.9
2018,3,29,16,0,854.0,69.0,3.6,20.7,477.0,906.36,703.38
2018,3,29,16,15,825.5,66.0,3.55,20.15,425.0,865.65,677.99
2018,3,29,16,30,797.0,63.0,3.5,19.6,373.0,812.43,642.81
2018,3,29,16,45,756.0,59.0,3.45,19.05,319.0,745.9,596.57
2018,3,29,17,0,715.0,55.0,3.4,18.5,265.0,679.33,548.37
2018,3,29,17,15,651.5,50.5,3.25,17.95,212.5,595.19,483.81
2018,3,29,17,30,588.0,46.0,3.1,17.4,160.0,520.62,423.39
2018,3,29,17,45,481.5,38.5,2.9,16.8,113.0,411.5,331.2
2018,3,29,18,0,375.0,31.0,2.7,16.2,66.0,311.14,228.2
2018,3,29,18,15,225.5,20.0,2.65,16.0,37.5,144.75,0.0
2018,3,29,18,30,76.0,9.0,2.6,15.8,9.0,7.08,0.0
2018,3,29,18,45,38.0,4.5,2.5,15.55,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,5,45,4.5,3.0,0.9,13.8,3.0,0.0,0.0
2018,3,30,6,0,9.0,6.0,0.8,13.9,6.0,4.72,0.0
2018,3,30,6,15,71.5,21.5,0.75,14.15,28.0,16.02,0.0
2018,3,30,6,30,134.0,37.0,0.7,14.4,50.0,27.48,16.7
2018,3,30,6,45,229.0,50.0,0.65,14.6,89.0,37.29,26.92
2018,3,30,7,0,324.0,63.0,0.6,14.8,128.0,47.03,36.06
2018,3,30,7,15,363.5,77.5,0.55,15.0,170.0,57.2,45.34
2018,3,30,7,30,403.0,92.0,0.5,15.2,212.0,67.11,54.16
2018,3,30,7,45,394.5,113.5,0.45,15.45,249.5,80.52,65.82
2018,3,30,8,0,386.0,135.0,0.4,15.7,287.0,93.26,76.64
2018,3,30,8,15,400.5,152.0,0.35,16.05,328.5,103.0,84.66
2018,3,30,8,30,415.0,169.0,0.3,16.4,370.0,112.3,92.16
2018,3,30,8,45,435.5,184.0,0.25,16.8,413.5,135.77,97.95
2018,3,30,9,0,456.0,199.0,0.2,17.2,457.0,183.12,125.08
2018,3,30,9,15,450.5,218.5,0.2,17.45,489.5,231.57,161.31
2018,3,30,9,30,445.0,238.0,0.2,17.7,522.0,279.63,200.07
2018,3,30,9,45,418.5,263.0,0.25,18.0,542.5,324.34,237.5
2018,3,30,10,0,392.0,288.0,0.3,18.3,563.0,364.24,270.52
2018,3,30,10,15,392.0,301.0,0.35,18.5,586.0,404.72,302.75
2018,3,30,10,30,392.0,314.0,0.4,18.7,609.0,444.92,333.97
2018,3,30,10,45,427.0,310.5,0.45,18.95,641.0,497.1,373.0
2018,3,30,11,0,462.0,307.0,0.5,19.2,673.0,547.76,410.24
2018,3,30,11,15,474.0,311.0,0.5,19.4,693.0,591.52,441.34
2018,3,30,11,30,486.0,315.0,0.5,19.6,713.0,635.18,471.74
2018,3,30,11,45,594.0,271.0,0.55,19.85,762.5,709.77,524.81
2018,3,30,12,0,702.0,227.0,0.6,20.1,812.0,794.29,583.03
2018,3,30,12,15,765.5,196.0,0.65,20.3,833.5,853.33,622.98
2018,3,30,12,30,829.0,165.0,0.7,20.5,855.0,904.88,656.46
2018,3,30,12,45,738.5,205.0,0.75,20.75,815.0,901.32,653.95
2018,3,30,13,0,648.0,245.0,0.8,21.0,775.0,881.07,640.09
2018,3,30,13,15,652.0,235.0,0.95,21.15,759.5,896.96,653.87
2018,3,30,13,30,656.0,225.0,1.1,21.3,744.0,909.54,664.98
2018,3,30,13,45,673.5,210.5,1.25,21.4,730.0,927.65,679.78
2018,3,30,14,0,691.0,196.0,1.4,21.5,716.0,942.33,691.95
2018,3,30,14,15,626.5,210.5,1.5,21.5,667.0,900.17,666.56
2018,3,30,14,30,562.0,225.0,1.6,21.5,618.0,846.24,632.44
2018,3,30,14,45,575.5,203.5,1.75,21.45,587.5,838.58,631.71
2018,3,30,15,0,589.0,182.0,1.9,21.4,557.0,837.83,634.55
2018,3,30,15,15,621.5,159.5,1.9,21.4,531.0,842.06,639.04
2018,3,30,15,30,654.0,137.0,1.9,21.4,505.0,841.4,640.27
2018,3,30,15,45,528.0,155.0,2.1,21.05,435.5,718.56,558.38
2018,3,30,16,0,402.0,173.0,2.3,20.7,366.0,610.87,482.06
2018,3,30,16,15,380.5,154.5,2.35,20.2,321.5,560.7,447.85
2018,3,30,16,30,359.0,136.0,2.4,19.7,277.0,509.83,411.57
2018,3,30,16,45,364.5,115.5,2.45,19.2,241.0,479.06,390.16
2018,3,30,17,0,370.0,95.0,2.5,18.7,205.0,446.0,365.73
2018,3,30,17,15,333.0,80.0,2.5,18.05,164.0,385.3,317.13
2018,3,30,17,30,296.0,65.0,2.5,17.4,123.0,326.78,268.16
2018,3,30,17,45,230.5,50.0,2.55,16.8,87.0,251.91,203.29
2018,3,30,18,0,165.0,35.0,2.6,16.2,51.0,184.08,135.96
2018,3,30,18,15,94.5,21.0,2.65,15.9,29.0,100.01,0.0
2018,3,30,18,30,24.0,7.0,2.7,15.6,7.0,5.51,0.0
2018,3,30,18,45,12.0,3.5,2.75,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,3.0,2.25,12.75,3.0,0.0,0.0
2018,3,31,6,0,7.0,6.0,2.3,12.8,6.0,4.72,0.0
2018,3,31,6,15,58.0,22.0,2.35,13.05,27.5,16.41,0.0
2018,3,31,6,30,109.0,38.0,2.4,13.3,49.0,28.12,17.66
2018,3,31,6,45,85.5,32.0,2.45,13.5,44.0,24.38,15.77
2018,3,31,7,0,62.0,26.0,2.5,13.7,39.0,19.99,12.2
2018,3,31,7,15,31.0,35.5,2.5,13.9,42.0,27.75,19.27
2018,3,31,7,30,0.0,45.0,2.5,14.1,45.0,34.39,25.25
2018,3,31,7,45,0.0,70.5,2.5,14.3,70.5,53.99,42.69
2018,3,31,8,0,0.0,96.0,2.5,14.5,96.0,72.22,58.68
2018,3,31,8,15,9.5,131.5,2.45,14.7,136.0,96.76,79.96
2018,3,31,8,30,19.0,167.0,2.4,14.9,176.0,120.52,100.23
2018,3,31,8,45,33.5,201.0,2.4,15.05,219.0,139.04,109.92
2018,3,31,9,0,48.0,235.0,2.4,15.2,262.0,167.53,131.44
2018,3,31,9,15,53.5,256.0,2.4,15.4,288.5,189.6,148.4
2018,3,31,9,30,59.0,277.0,2.4,15.6,315.0,212.87,166.63
2018,3,31,9,45,62.0,295.0,2.35,15.75,337.0,234.56,183.79
2018,3,31,10,0,65.0,313.0,2.3,15.9,359.0,256.98,201.45
2018,3,31,10,15,74.0,331.5,2.35,16.05,386.0,283.1,221.91
2018,3,31,10,30,83.0,350.0,2.4,16.2,413.0,310.71,243.44
2018,3,31,10,45,80.0,359.0,2.45,16.35,421.0,325.81,255.15
2018,3,31,11,0,77.0,368.0,2.5,16.5,429.0,340.52,266.46
2018,3,31,11,15,83.5,379.5,2.6,16.6,447.0,363.22,284.03
2018,3,31,11,30,90.0,391.0,2.7,16.7,465.0,386.7,302.1
2018,3,31,11,45,117.0,400.5,2.8,16.85,497.5,437.25,340.91
2018,3,31,12,0,144.0,410.0,2.9,17.0,530.0,479.17,372.92
2018,3,31,12,15,176.5,410.0,3.0,17.0,557.5,519.0,403.71
2018,3,31,12,30,209.0,410.0,3.1,17.0,585.0,560.45,435.61
2018,3,31,12,45,239.0,401.5,3.2,17.05,599.5,592.71,460.63
2018,3,31,13,0,269.0,393.0,3.3,17.1,614.0,645.59,500.39
2018,3,31,13,15,274.0,383.0,3.35,17.0,604.5,654.05,507.4
2018,3,31,13,30,279.0,373.0,3.4,16.9,595.0,660.93,513.62
2018,3,31,13,45,307.0,354.0,3.5,16.85,591.5,679.57,529.35
2018,3,31,14,0,335.0,335.0,3.6,16.8,588.0,696.73,544.06
2018,3,31,14,15,318.5,324.5,3.65,16.65,557.0,676.47,530.29
2018,3,31,14,30,302.0,314.0,3.7,16.5,526.0,654.23,515.2
2018,3,31,14,45,271.0,300.5,3.8,16.4,483.5,612.26,485.03
2018,3,31,15,0,240.0,287.0,3.9,16.3,441.0,544.6,435.42
2018,3,31,15,15,203.0,268.0,3.9,16.3,392.0,488.42,392.91
2018,3,31,15,30,166.0,249.0,3.9,16.3,343.0,432.01,349.43
2018,3,31,15,45,204.5,224.5,3.95,15.9,330.5,441.73,360.41
2018,3,31,16,0,243.0,200.0,4.0,15.5,318.0,470.5,385.78
2018,3,31,16,15,195.5,175.0,4.0,15.25,263.0,373.06,308.88
2018,3,31,16,30,148.0,150.0,4.0,15.0,208.0,299.07,249.01
2018,3,31,16,45,114.5,125.0,4.0,14.75,166.0,238.94,199.46
2018,3,31,17,0,81.0,100.0,4.0,14.5,124.0,180.21,149.89
2018,3,31,17,15,82.5,86.0,3.95,14.15,106.5,165.45,137.36
2018,3,31,17,30,84.0,72.0,3.9,13.8,89.0,150.96,124.22
2018,3,31,17,45,64.0,53.0,3.85,13.5,63.5,113.89,90.89
2018,3,31,18,0,44.0,34.0,3.8,13.2,38.0,77.55,55.75
2018,3,31,18,15,22.5,19.5,3.8,13.0,21.5,40.69,0.0
2018,3,31,18,30,1.0,5.0,3.8,12.8,5.0,4.45,0.0
2018,3,31,18,45,0.5,2.5,3.75,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,5,45,24.5,5.0,4.2,11.9,5.0,0.0,0.0
2018,4,1,6,0,49.0,10.0,4.3,12.1,10.0,7.87,0.0
2018,4,1,6,15,163.5,25.0,4.4,12.35,40.0,18.93,0.0
2018,4,1,6,30,278.0,40.0,4.5,12.6,70.0,30.37,19.88
2018,4,1,6,45,371.0,51.0,4.6,12.85,114.5,41.47,30.86
2018,4,1,7,0,464.0,62.0,4.7,13.1,159.0,50.05,39.01
2018,4,1,7,15,530.0,70.0,4.65,13.3,210.5,55.99,44.57
2018,4,1,7,30,596.0,78.0,4.6,13.5,262.0,61.95,49.94
2018,4,1,7,45,650.5,82.0,4.55,13.7,316.5,64.83,52.41
2018,4,1,8,0,705.0,86.0,4.5,13.9,371.0,67.83,54.9
2018,4,1,8,15,737.0,90.5,4.45,14.1,422.5,70.81,57.33
2018,4,1,8,30,769.0,95.0,4.4,14.3,474.0,79.83,65.02
2018,4,1,8,45,791.5,98.5,4.35,14.55,522.0,106.75,67.94
2018,4,1,9,0,814.0,102.0,4.3,14.8,570.0,167.96,100.62
2018,4,1,9,15,783.5,119.5,4.3,15.0,597.5,232.37,152.09
2018,4,1,9,30,753.0,137.0,4.3,15.2,625.0,288.1,202.11
2018,4,1,9,45,792.0,132.5,4.3,15.4,671.5,353.53,259.0
2018,4,1,10,0,831.0,128.0,4.3,15.6,718.0,418.21,315.5
2018,4,1,10,15,868.5,119.0,4.4,15.7,759.0,481.88,370.91
2018,4,1,10,30,906.0,110.0,4.5,15.8,800.0,546.79,426.27
2018,4,1,10,45,912.0,111.0,4.6,15.9,823.5,604.72,475.09
2018,4,1,11,0,918.0,112.0,4.7,16.0,847.0,661.17,521.46
2018,4,1,11,15,922.5,112.5,4.8,16.1,863.5,714.48,564.32
2018,4,1,11,30,927.0,113.0,4.9,16.2,880.0,765.67,604.64
2018,4,1,11,45,929.0,113.5,5.0,16.3,888.0,812.64,640.66
2018,4,1,12,0,931.0,114.0,5.1,16.4,896.0,856.83,672.72
2018,4,1,12,15,931.5,113.5,5.3,16.45,896.0,895.88,701.71
2018,4,1,12,30,932.0,113.0,5.5,16.5,896.0,931.63,728.39
2018,4,1,12,45,930.5,112.5,5.65,16.5,887.5,962.13,751.22
2018,4,1,13,0,929.0,112.0,5.8,16.5,879.0,988.93,771.54
2018,4,1,13,15,925.0,111.0,5.95,16.45,862.0,1009.02,787.39
2018,4,1,13,30,921.0,110.0,6.1,16.4,845.0,1025.08,800.58
2018,4,1,13,45,914.5,108.5,6.25,16.35,820.5,1034.08,808.92
2018,4,1,14,0,908.0,107.0,6.4,16.3,796.0,1038.92,814.51
2018,4,1,14,15,899.0,105.5,6.55,16.2,764.5,1037.11,815.67
2018,4,1,14,30,890.0,104.0,6.7,16.1,733.0,1031.22,814.06
2018,4,1,14,45,878.5,102.0,6.8,16.0,695.0,1018.26,807.17
2018,4,1,15,0,867.0,100.0,6.9,15.9,657.0,1014.56,807.19
2018,4,1,15,15,850.0,97.5,6.9,15.9,613.0,987.66,789.41
2018,4,1,15,30,833.0,95.0,6.9,15.9,569.0,957.3,769.15
2018,4,1,15,45,811.0,92.0,7.1,15.55,521.0,918.33,744.23
2018,4,1,16,0,789.0,89.0,7.3,15.2,473.0,876.63,716.72
2018,4,1,16,15,757.5,85.0,7.3,15.0,421.5,822.68,677.97
2018,4,1,16,30,726.0,81.0,7.3,14.8,370.0,773.18,641.89
2018,4,1,16,45,680.5,76.0,7.3,14.55,316.5,704.18,589.38
2018,4,1,17,0,635.0,71.0,7.3,14.3,263.0,635.75,535.59
2018,4,1,17,15,564.0,65.0,7.2,14.05,211.0,547.61,463.32
2018,4,1,17,30,493.0,59.0,7.1,13.8,159.0,462.96,390.72
2018,4,1,17,45,381.5,49.5,7.05,13.55,113.0,351.52,292.08
2018,4,1,18,0,270.0,40.0,7.0,13.3,67.0,254.44,197.51
2018,4,1,18,15,157.5,24.5,7.0,13.2,38.0,141.8,0.0
2018,4,1,18,30,45.0,9.0,7.0,13.1,9.0,30.23,0.0
2018,4,1,18,45,22.5,4.5,7.0,12.95,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.75,12.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,12.25,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.1,12.55,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.2,12.7,11.0,7.87,0.0
2018,4,2,6,15,121.5,25.5,6.3,12.85,37.0,19.2,0.95
2018,4,2,6,30,199.0,41.0,6.4,13.0,63.0,30.73,20.38
2018,4,2,6,45,222.5,57.0,6.55,13.2,94.5,42.12,31.44
2018,4,2,7,0,246.0,73.0,6.7,13.4,126.0,53.65,42.19
2018,4,2,7,15,239.0,91.0,6.7,13.55,154.0,65.64,53.13
2018,4,2,7,30,232.0,109.0,6.7,13.7,182.0,77.16,63.45
2018,4,2,7,45,222.5,136.5,6.75,13.85,216.5,93.81,78.11
2018,4,2,8,0,213.0,164.0,6.8,14.0,251.0,109.65,91.85
2018,4,2,8,15,269.5,179.0,6.7,14.15,303.5,119.1,99.79
2018,4,2,8,30,326.0,194.0,6.6,14.3,356.0,128.37,107.5
2018,4,2,8,45,311.5,218.0,6.55,14.45,385.0,153.38,116.55
2018,4,2,9,0,297.0,242.0,6.5,14.6,414.0,193.39,143.18
2018,4,2,9,15,366.5,241.5,6.45,14.75,469.5,232.56,170.95
2018,4,2,9,30,436.0,241.0,6.4,14.9,525.0,279.16,207.73
2018,4,2,9,45,617.0,187.5,6.4,15.0,614.5,335.82,251.64
2018,4,2,10,0,798.0,134.0,6.4,15.1,704.0,410.53,313.04
2018,4,2,10,15,849.0,118.5,6.3,15.2,748.0,472.99,367.87
2018,4,2,10,30,900.0,103.0,6.2,15.3,792.0,538.27,424.14
2018,4,2,10,45,906.0,103.5,6.1,15.35,815.0,595.23,472.81
2018,4,2,11,0,912.0,104.0,6.0,15.4,838.0,650.7,518.89
2018,4,2,11,15,916.0,104.5,5.9,15.5,854.0,703.12,561.25
2018,4,2,11,30,920.0,105.0,5.8,15.6,870.0,753.39,600.83
2018,4,2,11,45,923.0,105.5,5.7,15.7,878.5,800.54,636.5
2018,4,2,12,0,926.0,106.0,5.6,15.8,887.0,845.02,668.24
2018,4,2,12,15,926.5,105.5,5.6,15.8,887.0,883.61,696.19
2018,4,2,12,30,927.0,105.0,5.6,15.8,887.0,918.92,721.7
2018,4,2,12,45,924.5,105.5,5.6,15.85,878.5,949.08,743.34
2018,4,2,13,0,922.0,106.0,5.6,15.9,870.0,975.54,762.37
2018,4,2,13,15,917.0,106.0,5.65,15.85,853.5,995.32,777.36
2018,4,2,13,30,912.0,106.0,5.7,15.8,837.0,1011.1,789.68
2018,4,2,13,45,903.5,106.5,5.7,15.75,813.0,1019.95,796.91
2018,4,2,14,0,895.0,107.0,5.7,15.7,789.0,1024.71,801.44
2018,4,2,14,15,884.5,106.0,5.7,15.6,757.0,1021.78,800.84
2018,4,2,14,30,874.0,105.0,5.7,15.5,725.0,1014.83,797.6
2018,4,2,14,45,859.0,104.5,5.65,15.4,687.0,1013.51,798.22
2018,4,2,15,0,844.0,104.0,5.6,15.3,649.0,994.81,786.48
2018,4,2,15,15,819.5,103.0,5.6,15.3,603.0,962.46,765.04
2018,4,2,15,30,795.0,102.0,5.6,15.3,557.0,926.93,741.23
2018,4,2,15,45,780.0,95.0,5.55,15.0,510.0,890.61,717.21
2018,4,2,16,0,765.0,88.0,5.5,14.7,463.0,851.37,690.7
2018,4,2,16,15,707.0,86.0,5.45,14.4,403.5,781.89,640.69
2018,4,2,16,30,649.0,84.0,5.4,14.1,344.0,707.85,586.01
2018,4,2,16,45,600.5,79.5,5.35,13.85,293.5,639.6,534.22
2018,4,2,17,0,552.0,75.0,5.3,13.6,243.0,572.32,481.44
2018,4,2,17,15,501.0,66.5,5.2,13.25,196.5,499.89,422.45
2018,4,2,17,30,450.0,58.0,5.1,12.9,150.0,429.87,362.24
2018,4,2,17,45,357.0,48.5,5.0,12.55,108.0,333.48,277.05
2018,4,2,18,0,264.0,39.0,4.9,12.2,66.0,247.65,193.95
2018,4,2,18,15,155.0,24.5,4.7,12.05,38.0,140.73,0.0
2018,4,2,18,30,46.0,10.0,4.5,11.9,10.0,31.42,0.0
2018,4,2,18,45,23.0,5.0,4.3,11.8,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
