Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,3.54,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,6.06,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,11.39,4.16
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,16.74,9.17
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,25.17,16.88
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,33.62,24.57
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,49.79,39.06
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,64.97,52.5
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,72.77,59.24
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,80.54,65.85
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,89.95,73.82
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,99.29,81.65
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,103.5,84.96
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,107.64,88.22
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,114.1,89.23
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,120.94,94.46
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,137.7,107.69
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,154.97,121.26
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,185.82,145.56
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,217.8,170.59
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,253.1,198.08
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,294.87,230.51
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,290.51,227.02
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,284.79,222.56
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,287.18,224.45
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,289.05,225.89
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,336.42,263.01
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,386.59,301.9
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,455.29,354.74
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,516.84,401.58
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,528.65,410.59
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,539.65,419.26
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,607.8,473.21
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,660.8,515.56
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,748.04,583.0
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,822.31,640.24
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,787.36,615.29
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,749.28,588.6
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,738.24,582.05
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,733.39,579.66
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,694.77,551.57
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,654.93,522.47
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,638.14,512.35
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,618.64,499.94
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,520.25,424.54
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,446.72,366.7
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,415.64,343.6
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,382.97,318.48
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,360.14,301.0
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,349.78,292.53
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,323.42,269.86
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,294.27,243.39
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,229.24,185.57
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,171.26,132.01
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,103.62,51.1
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,27.9,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,7.58,1.11
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,11.39,4.62
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,15.21,8.12
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,29.0,20.6
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,42.87,33.01
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,48.68,38.07
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,54.5,43.09
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,58.01,46.0
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,61.53,48.91
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,75.21,60.68
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,88.23,71.76
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,102.3,79.88
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,116.64,91.37
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,137.25,107.79
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,158.46,124.58
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,173.48,136.35
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,189.0,148.54
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,200.07,157.22
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,211.36,166.1
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,214.18,168.21
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,216.9,170.28
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,226.28,177.66
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,235.83,185.16
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,322.02,253.55
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,419.03,328.88
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,525.58,411.58
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,650.75,506.1
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,682.62,530.39
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,713.9,554.76
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,703.13,546.81
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,689.47,536.91
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,698.9,545.7
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,706.29,552.97
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,661.18,519.83
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,614.11,485.09
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,523.06,415.9
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,452.9,361.14
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,455.25,365.04
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,455.89,367.36
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,447.87,363.15
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,437.98,357.44
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,420.15,345.12
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,418.17,345.0
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,400.59,332.69
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,379.94,317.52
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,343.78,288.38
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,307.01,257.93
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,253.81,212.44
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,203.54,168.42
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,152.46,122.92
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,106.27,80.99
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,67.47,34.5
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,19.61,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.36,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,3.78,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,6.82,0.26
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,9.86,3.12
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,17.11,9.73
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,24.39,16.34
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,43.65,33.64
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,62.25,50.17
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,84.73,69.87
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,106.56,88.73
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,124.46,103.91
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,144.96,121.15
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,154.34,128.68
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,163.46,135.97
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,176.48,139.23
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,192.81,151.4
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,226.95,176.76
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,265.92,206.19
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,292.7,226.87
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,328.75,255.06
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,377.8,292.61
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,432.91,335.43
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,503.14,390.4
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,587.47,456.77
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,644.73,502.67
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,701.52,548.2
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,742.37,580.03
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,780.79,609.63
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,814.63,634.43
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,845.51,656.72
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,872.83,676.63
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,896.83,694.27
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,915.13,708.12
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,929.77,719.61
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,938.35,726.67
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,943.08,731.22
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,942.09,732.19
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,937.29,730.64
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,926.83,724.65
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,912.7,716.2
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,890.62,701.99
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,876.13,693.35
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,845.57,673.37
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,812.15,651.21
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,770.97,622.48
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,727.72,591.88
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,677.76,555.63
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,626.83,517.91
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,569.36,472.94
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,510.1,424.8
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,440.96,366.91
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,375.23,309.79
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,295.5,239.47
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,223.65,173.69
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,140.85,81.0
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,51.62,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,14.95,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,23.66,12.0
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,33.15,23.06
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,40.85,30.5
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,45.96,35.41
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,51.15,40.19
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,55.02,43.65
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,58.91,47.02
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,66.5,53.58
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,69.22,55.78
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,71.39,57.44
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,73.5,59.05
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,75.39,60.47
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,86.08,69.52
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,114.45,71.26
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,173.2,101.28
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,230.4,148.95
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,277.01,193.31
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,330.55,240.15
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,383.38,286.24
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,448.89,339.83
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,520.84,398.7
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,573.14,442.68
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,623.95,484.4
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,671.14,522.22
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,716.2,557.51
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,758.22,589.6
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,797.7,619.15
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,831.79,643.27
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,862.67,664.96
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,887.67,682.5
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,909.03,697.57
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,927.23,710.83
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,941.71,721.63
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,950.56,728.99
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,955.51,733.83
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,954.25,734.35
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,949.13,732.36
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,938.32,726.25
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,923.82,717.68
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,912.85,711.6
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,886.7,694.76
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,853.81,673.85
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,818.1,650.69
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,775.43,621.74
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,730.83,590.92
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,678.34,553.37
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,628.5,516.95
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,566.04,468.42
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,504.79,419.23
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,433.98,360.36
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,366.87,302.48
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,285.93,231.59
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,213.09,165.7
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,134.37,80.81
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,46.83,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,4.72,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,15.34,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,24.93,13.34
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,30.72,21.0
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,36.52,26.71
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,34.43,25.16
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,33.52,24.46
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,46.49,36.06
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,57.39,45.69
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,79.31,64.93
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,101.01,83.73
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,127.64,106.56
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,152.78,127.83
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,159.81,133.38
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,166.53,138.67
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,180.19,142.35
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,198.08,155.49
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,224.08,175.17
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,252.63,197.17
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,283.06,220.94
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,315.72,246.55
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,304.98,238.95
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,289.74,227.5
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,280.12,220.13
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,267.13,209.94
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,256.32,201.47
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,244.75,192.38
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,248.39,195.26
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,251.94,198.07
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,240.6,189.26
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,228.81,180.08
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,233.37,183.88
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,237.94,187.69
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,263.98,208.68
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,307.77,243.59
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,466.23,374.01
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,612.24,491.65
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,757.26,606.61
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,882.45,700.71
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,885.25,704.15
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,897.16,715.12
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,885.86,708.27
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,859.61,690.51
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,810.9,656.8
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,765.19,624.92
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,728.26,598.72
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,689.38,570.62
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,560.49,468.22
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,433.24,363.62
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,352.45,297.32
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,292.88,246.87
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,243.91,204.63
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,197.22,163.47
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,148.26,119.75
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,103.43,79.29
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,56.49,32.75
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,14.57,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,2.75,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,4.54,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,7.2,0.61
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,9.86,3.12
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,14.44,7.31
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,19.03,11.5
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,30.93,22.19
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,42.88,32.84
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,52.16,41.0
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,61.47,49.1
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,64.6,51.67
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,67.74,54.23
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,72.71,58.37
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,77.54,62.37
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,84.54,65.11
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,91.63,70.77
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,106.55,82.8
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,121.71,94.94
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,157.17,123.33
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,193.48,152.16
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,214.45,168.63
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,236.09,185.59
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,235.31,184.8
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,234.17,183.78
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,223.32,175.19
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,211.87,166.13
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,206.37,161.81
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,200.64,157.3
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,219.74,172.62
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,239.26,188.23
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,251.78,198.28
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,264.44,208.49
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,292.05,230.57
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,306.58,242.36
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,335.18,265.62
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,364.41,289.34
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,342.43,272.55
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,319.83,255.25
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,239.02,190.94
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,147.4,116.51
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,314.22,258.56
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,450.83,372.54
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,561.55,463.21
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,652.47,537.14
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,618.31,511.99
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,582.8,485.42
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,576.11,481.74
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,565.52,474.41
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,432.19,364.59
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,305.2,257.45
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,227.98,191.03
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,147.54,121.13
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,107.59,85.68
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,62.81,46.31
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,36.79,20.31
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,9.76,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.36,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,10.84,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,19.17,9.46
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,30.87,21.3
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,42.11,31.84
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,48.13,37.58
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,53.97,42.98
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,57.32,45.99
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,60.24,48.51
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,64.19,51.88
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,68.09,55.16
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,73.37,59.62
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,78.61,64.01
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,81.33,66.16
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,84.01,68.27
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,87.06,67.49
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,90.18,69.88
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,101.86,79.3
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,113.75,88.85
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,126.76,99.27
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,140.09,109.93
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,143.58,112.6
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,147.16,115.39
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,149.96,117.55
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,152.75,119.73
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,193.2,152.32
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,234.65,185.44
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,250.91,198.3
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,267.49,211.44
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,267.19,211.25
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,266.67,210.92
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,270.9,214.42
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,275.1,217.92
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,264.08,209.3
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,252.72,200.44
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,256.54,203.77
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,260.42,207.15
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,252.51,201.16
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,244.46,195.09
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,223.41,178.46
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,202.2,161.62
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,186.24,148.92
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,170.24,136.11
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,171.59,137.8
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,173.11,139.63
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,196.33,159.96
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,204.56,167.88
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,198.23,164.13
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,203.54,169.86
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,99.43,80.93
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,18.27,10.13
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,12.92,5.52
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,7.58,0.88
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,14.87,7.08
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,21.06,11.87
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,15.38,5.48
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,10.55,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,5.11,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.57,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,4.54,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,7.58,0.39
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,13.68,6.31
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,19.8,11.99
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,31.71,22.84
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,43.66,33.68
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,48.68,38.17
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,53.7,42.59
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,53.32,42.12
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,52.95,41.65
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,66.54,53.53
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,79.33,64.59
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,87.7,71.7
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,96.01,78.7
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,116.36,91.76
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,137.48,108.7
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,184.25,145.43
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,240.16,189.39
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,276.26,217.75
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,315.75,249.05
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,362.81,285.46
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,421.22,331.68
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,478.98,377.97
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,544.57,430.39
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,585.76,463.6
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,627.45,496.9
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,672.44,532.21
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,717.36,567.07
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,743.78,587.89
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,768.01,606.99
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,769.99,608.61
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,768.0,607.26
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,715.1,567.25
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,671.09,533.25
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,640.08,509.89
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,587.37,469.83
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,530.48,425.95
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,471.87,380.12
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,426.71,345.3
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,380.43,309.16
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,361.48,294.48
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,322.45,263.59
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,254.11,207.59
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,172.83,139.96
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,220.49,181.67
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,268.29,223.11
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,315.75,265.31
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,372.23,314.14
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,352.49,298.46
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,344.63,291.85
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,295.61,249.47
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,248.27,207.5
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,182.18,148.88
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,133.93,104.79
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,85.99,56.96
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,24.99,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,11.57,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,5.51,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,17.38,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,29.4,18.05
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,40.11,29.42
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,50.46,39.27
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,59.57,47.76
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,68.29,55.7
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,83.98,69.64
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,97.67,81.58
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,111.73,93.61
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,125.11,104.89
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,136.06,113.91
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,146.58,122.46
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,157.75,131.47
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,168.27,139.87
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,184.4,140.03
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,220.83,160.4
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,256.12,190.02
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,289.98,220.43
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,321.82,245.77
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,355.22,272.52
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,396.77,305.06
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,449.92,346.85
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,443.45,343.66
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,426.91,331.61
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,409.34,318.64
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,381.85,297.61
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,410.0,319.67
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,439.44,342.51
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,459.14,358.13
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,491.15,383.06
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,465.26,363.84
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,449.73,352.41
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,441.93,347.32
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,433.2,341.47
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,387.42,306.37
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,340.17,269.69
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,305.35,242.78
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,252.18,200.88
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,232.48,185.59
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,212.63,170.01
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,204.28,163.64
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,195.9,157.23
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,198.71,160.45
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,201.53,163.7
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,226.86,185.82
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,235.46,194.14
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,265.57,221.03
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,275.27,230.8
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,296.04,249.51
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,295.74,250.05
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,253.3,213.39
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,211.9,176.76
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,161.86,131.94
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,116.05,90.48
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,74.07,49.39
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,24.73,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,9.33,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.79,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.27,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,3.78,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,6.06,0.0
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,8.34,1.79
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,11.01,4.26
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,13.68,6.71
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,22.87,14.99
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,32.09,23.22
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,39.42,29.69
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,46.77,36.11
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,53.76,42.15
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,60.76,48.16
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,65.85,52.44
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,70.94,56.72
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,77.67,59.53
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,84.37,64.91
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,98.58,76.41
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,113.01,88.01
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,124.91,97.51
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,137.11,107.25
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,146.1,114.37
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,155.29,121.67
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,160.56,125.81
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,165.96,130.08
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,169.64,132.98
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,173.35,135.92
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,187.19,146.98
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,201.25,158.18
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,212.36,167.07
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,223.6,176.08
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,232.13,182.94
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,240.73,189.87
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,245.26,193.61
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,249.8,197.39
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,318.81,253.67
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,393.49,313.56
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,451.71,361.59
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,528.68,423.45
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,472.81,379.54
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,436.54,350.57
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,419.91,337.89
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,383.39,309.6
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,382.97,310.52
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,361.55,294.79
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,374.61,307.74
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,384.2,317.72
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,382.48,317.55
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,360.87,301.25
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,340.12,285.36
2018,5,22,17,30,294.0,114.0,4.9,13.3,212.0,315.98,265.91
2018,5,22,17,45,288.0,96.0,4.85,13.15,178.5,280.16,235.21
2018,5,22,18,0,282.0,78.0,4.8,13.0,145.0,256.88,213.76
2018,5,22,18,15,232.0,63.0,4.75,12.9,109.0,201.56,164.49
2018,5,22,18,30,182.0,48.0,4.7,12.8,73.0,140.94,110.46
2018,5,22,18,45,113.5,33.0,4.65,12.7,46.5,90.19,61.72
2018,5,22,19,0,45.0,18.0,4.6,12.6,20.0,38.27,0.0
2018,5,22,19,15,22.5,9.0,4.55,12.6,10.0,13.0,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
