Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,30,846.0,100.0,5.6,18.2,699.0,855.82,675.02
2018,6,11,15,45,831.0,98.5,5.7,18.0,655.5,827.51,656.99
2018,6,11,16,0,816.0,97.0,5.8,17.8,612.0,805.67,643.61
2018,6,11,16,15,797.0,94.0,5.75,17.6,564.5,766.77,616.64
2018,6,11,16,30,778.0,91.0,5.7,17.4,517.0,725.81,587.87
2018,6,11,16,45,752.0,88.0,5.65,17.25,467.5,677.87,553.21
2018,6,11,17,0,726.0,85.0,5.6,17.1,418.0,628.92,516.44
2018,6,11,17,15,690.0,81.5,5.45,16.8,367.5,574.93,474.12
2018,6,11,17,30,654.0,78.0,5.3,16.5,317.0,518.92,429.14
2018,6,11,17,45,604.0,72.5,5.15,16.15,267.0,453.55,375.36
2018,6,11,18,0,554.0,67.0,5.0,15.8,217.0,390.95,322.24
2018,6,11,18,15,483.5,60.0,4.8,15.6,171.5,320.09,260.71
2018,6,11,18,30,413.0,53.0,4.6,15.4,126.0,254.95,202.75
2018,6,11,18,45,310.5,43.0,4.35,15.15,88.0,179.97,136.56
2018,6,11,19,0,208.0,33.0,4.1,14.9,50.0,118.86,73.8
2018,6,11,19,15,118.0,20.0,3.9,14.8,28.5,46.66,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,5.51,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.55,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.8,13.35,9.0,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.8,13.5,18.0,11.8,0.0
2018,6,12,5,15,242.0,25.0,1.8,13.7,47.5,20.64,5.81
2018,6,12,5,30,364.0,35.0,1.8,13.9,77.0,28.89,18.91
2018,6,12,5,45,350.5,41.5,1.75,14.1,98.0,33.5,23.82
2018,6,12,6,0,337.0,48.0,1.7,14.3,119.0,37.86,28.07
2018,6,12,6,15,168.5,69.5,1.75,14.55,105.0,51.04,39.98
2018,6,12,6,30,0.0,91.0,1.8,14.8,91.0,67.21,54.35
2018,6,12,6,45,7.5,114.0,1.8,15.0,117.0,83.27,68.41
2018,6,12,7,0,15.0,137.0,1.8,15.2,143.0,99.16,82.09
2018,6,12,7,15,42.0,167.0,1.9,15.5,187.0,115.27,95.71
2018,6,12,7,30,69.0,197.0,2.0,15.8,231.0,133.65,111.09
2018,6,12,7,45,117.5,223.0,2.1,16.1,288.0,144.63,119.94
2018,6,12,8,0,166.0,249.0,2.2,16.4,345.0,159.5,132.01
2018,6,12,8,15,266.0,250.5,2.35,16.75,419.0,154.99,127.64
2018,6,12,8,30,366.0,252.0,2.5,17.1,493.0,157.36,129.13
2018,6,12,8,45,551.5,200.0,2.6,17.4,590.5,128.98,104.81
2018,6,12,9,0,737.0,148.0,2.7,17.7,688.0,153.32,93.28
2018,6,12,9,15,821.5,118.5,2.8,17.85,750.5,203.36,123.26
2018,6,12,9,30,906.0,89.0,2.9,18.0,813.0,261.4,166.97
2018,6,12,9,45,797.0,146.0,3.0,18.15,802.0,318.14,220.31
2018,6,12,10,0,688.0,203.0,3.1,18.3,791.0,364.89,264.89
2018,6,12,10,15,456.0,303.0,3.2,18.35,698.0,386.16,290.09
2018,6,12,10,30,224.0,403.0,3.3,18.4,605.0,383.27,292.96
2018,6,12,10,45,166.5,428.5,3.4,18.5,580.5,395.17,303.27
2018,6,12,11,0,109.0,454.0,3.5,18.6,556.0,398.02,305.82
2018,6,12,11,15,97.0,454.5,3.6,18.55,546.0,402.52,309.63
2018,6,12,11,30,85.0,455.0,3.7,18.5,536.0,405.48,312.12
2018,6,12,11,45,81.5,456.5,3.85,18.5,535.0,413.55,318.49
2018,6,12,12,0,78.0,458.0,4.0,18.5,534.0,420.98,324.33
2018,6,12,12,15,80.5,460.0,4.15,18.4,538.0,432.68,333.62
2018,6,12,12,30,83.0,462.0,4.3,18.3,542.0,444.13,342.81
2018,6,12,12,45,84.5,458.0,4.5,18.25,539.0,449.35,347.42
2018,6,12,13,0,86.0,454.0,4.7,18.2,536.0,453.98,351.64
2018,6,12,13,15,190.5,425.0,4.85,18.05,602.5,539.45,419.61
2018,6,12,13,30,295.0,396.0,5.0,17.9,669.0,628.56,489.36
2018,6,12,13,45,497.0,308.5,5.15,17.75,755.0,754.51,588.23
2018,6,12,14,0,699.0,221.0,5.3,17.6,841.0,869.98,678.04
2018,6,12,14,15,805.5,160.0,5.4,17.5,851.5,907.36,706.79
2018,6,12,14,30,912.0,99.0,5.5,17.4,862.0,935.32,728.53
2018,6,12,14,45,903.5,97.5,5.55,17.25,827.0,925.89,723.51
2018,6,12,15,0,895.0,96.0,5.6,17.1,792.0,912.77,716.13
2018,6,12,15,15,884.0,95.0,5.6,17.1,752.0,894.39,704.32
2018,6,12,15,30,873.0,94.0,5.6,17.1,712.0,872.68,690.15
2018,6,12,15,45,859.5,92.0,5.6,16.8,668.0,844.61,672.08
2018,6,12,16,0,846.0,90.0,5.6,16.5,624.0,813.66,651.78
2018,6,12,16,15,828.5,87.5,5.6,16.3,576.5,784.62,632.5
2018,6,12,16,30,811.0,85.0,5.6,16.1,529.0,744.56,604.62
2018,6,12,16,45,786.5,82.0,5.6,15.95,479.0,696.76,570.3
2018,6,12,17,0,762.0,79.0,5.6,15.8,429.0,647.78,534.08
2018,6,12,17,15,728.0,76.0,5.55,15.6,378.0,591.6,490.09
2018,6,12,17,30,694.0,73.0,5.5,15.4,327.0,538.24,447.05
2018,6,12,17,45,646.5,68.5,5.5,15.2,277.0,473.82,393.82
2018,6,12,18,0,599.0,64.0,5.5,15.0,227.0,411.82,340.87
2018,6,12,18,15,529.0,58.0,5.4,14.8,180.0,340.17,278.32
2018,6,12,18,30,459.0,52.0,5.3,14.6,133.0,274.03,219.01
2018,6,12,18,45,352.0,42.5,5.2,14.4,93.5,196.78,150.27
2018,6,12,19,0,245.0,33.0,5.1,14.2,54.0,131.08,83.05
2018,6,12,19,15,141.5,20.0,5.05,14.05,30.5,52.89,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.9,7.0,13.43,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.8,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,4,45,44.0,8.0,4.5,13.05,9.0,0.0,0.0
2018,6,13,5,0,88.0,16.0,4.6,13.2,18.0,12.59,0.0
2018,6,13,5,15,204.0,28.0,4.65,13.45,47.5,21.27,6.14
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,32.91,22.29
2018,6,13,5,45,417.0,47.5,4.7,13.95,119.5,38.82,28.45
2018,6,13,6,0,514.0,55.0,4.7,14.2,162.0,44.92,34.29
2018,6,13,6,15,576.0,60.5,4.65,14.4,211.0,49.24,38.37
2018,6,13,6,30,638.0,66.0,4.6,14.6,260.0,53.66,42.35
2018,6,13,6,45,683.0,69.0,4.5,14.85,311.0,56.1,44.45
2018,6,13,7,0,728.0,72.0,4.4,15.1,362.0,63.37,50.73
2018,6,13,7,15,758.0,75.0,4.45,15.35,413.0,65.79,52.65
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,68.21,54.53
2018,6,13,7,45,812.0,80.0,4.55,15.85,514.0,69.78,55.65
2018,6,13,8,0,836.0,82.0,4.6,16.1,564.0,79.47,63.83
2018,6,13,8,15,852.5,84.5,4.7,16.35,611.5,81.72,65.49
2018,6,13,8,30,869.0,87.0,4.8,16.6,659.0,83.82,67.04
2018,6,13,8,45,882.5,88.5,4.9,16.85,702.5,90.1,72.17
2018,6,13,9,0,896.0,90.0,5.0,17.1,746.0,148.0,84.13
2018,6,13,9,15,904.5,92.0,5.15,17.4,784.5,206.47,122.92
2018,6,13,9,30,913.0,94.0,5.3,17.7,823.0,265.16,170.69
2018,6,13,9,45,917.5,96.0,5.4,17.95,854.5,322.73,221.46
2018,6,13,10,0,922.0,98.0,5.5,18.2,886.0,379.59,272.64
2018,6,13,10,15,927.5,99.0,5.5,18.4,913.5,435.22,322.4
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,489.78,370.29
2018,6,13,10,45,937.5,101.0,5.55,18.85,962.0,542.53,415.57
2018,6,13,11,0,942.0,102.0,5.6,19.1,983.0,593.68,458.37
2018,6,13,11,15,944.0,102.5,5.6,19.2,996.0,641.17,497.44
2018,6,13,11,30,946.0,103.0,5.6,19.3,1009.0,686.43,533.86
2018,6,13,11,45,947.0,102.0,5.65,19.4,1014.0,727.49,566.53
2018,6,13,12,0,948.0,101.0,5.7,19.5,1019.0,765.9,596.62
2018,6,13,12,15,945.0,102.5,5.8,19.45,1017.0,800.52,623.51
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,832.01,646.85
2018,6,13,12,45,934.5,107.0,5.95,19.35,1004.0,857.85,665.92
2018,6,13,13,0,927.0,110.0,6.0,19.3,993.0,880.1,682.48
2018,6,13,13,15,760.5,190.0,6.15,19.15,906.5,842.91,656.95
2018,6,13,13,30,594.0,270.0,6.3,19.0,820.0,795.39,620.27
2018,6,13,13,45,413.0,317.5,6.4,18.9,695.5,687.49,538.3
2018,6,13,14,0,232.0,365.0,6.5,18.8,571.0,560.14,439.65
2018,6,13,14,15,457.5,268.0,6.6,18.55,657.0,696.71,550.61
2018,6,13,14,30,683.0,171.0,6.7,18.3,743.0,818.09,647.34
2018,6,13,14,45,779.0,138.0,6.8,18.1,764.5,865.97,684.24
2018,6,13,15,0,875.0,105.0,6.9,17.9,786.0,903.71,714.06
2018,6,13,15,15,863.5,103.0,6.9,17.9,745.5,884.26,701.0
2018,6,13,15,30,852.0,101.0,6.9,17.9,705.0,861.52,685.78
2018,6,13,15,45,839.5,98.0,6.95,17.45,661.5,833.78,668.16
2018,6,13,16,0,827.0,95.0,7.0,17.0,618.0,812.2,655.08
2018,6,13,16,15,810.0,92.5,6.95,16.7,571.5,775.31,629.48
2018,6,13,16,30,793.0,90.0,6.9,16.4,525.0,736.2,601.94
2018,6,13,16,45,768.5,86.5,6.9,16.15,475.0,688.45,567.28
2018,6,13,17,0,744.0,83.0,6.9,15.9,425.0,639.54,530.51
2018,6,13,17,15,711.0,79.0,6.85,15.6,374.5,583.6,486.38
2018,6,13,17,30,678.0,75.0,6.8,15.3,324.0,530.69,443.39
2018,6,13,17,45,631.0,70.0,6.75,15.0,274.5,466.68,390.02
2018,6,13,18,0,584.0,65.0,6.7,14.7,225.0,405.1,337.04
2018,6,13,18,15,516.0,58.0,6.5,14.5,178.0,334.09,274.55
2018,6,13,18,30,448.0,51.0,6.3,14.3,131.0,268.58,215.46
2018,6,13,18,45,346.0,42.0,6.15,14.1,92.5,194.35,148.95
2018,6,13,19,0,244.0,33.0,6.0,13.9,54.0,131.13,84.28
2018,6,13,19,15,142.0,20.0,5.95,13.8,30.5,53.09,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.7,7.0,13.87,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,26.5,6.5,5.85,12.75,7.0,0.0,0.0
2018,6,14,5,0,53.0,13.0,5.8,12.8,14.0,10.23,0.0
2018,6,14,5,15,128.0,25.0,5.75,12.85,37.0,18.88,4.8
2018,6,14,5,30,203.0,37.0,5.7,12.9,60.0,27.91,18.11
2018,6,14,5,45,225.5,42.5,5.6,12.95,80.0,32.0,22.57
2018,6,14,6,0,248.0,48.0,5.5,13.0,100.0,36.01,26.53
2018,6,14,6,15,124.0,49.5,5.3,13.1,75.5,37.16,27.75
2018,6,14,6,30,0.0,51.0,5.1,13.2,51.0,39.02,29.47
2018,6,14,6,45,0.0,63.5,4.95,13.3,63.5,48.67,38.09
2018,6,14,7,0,0.0,76.0,4.8,13.4,76.0,58.28,46.55
2018,6,14,7,15,3.0,112.0,4.65,13.55,113.5,83.75,68.92
2018,6,14,7,30,6.0,148.0,4.5,13.7,151.0,108.29,90.16
2018,6,14,7,45,4.5,155.5,4.35,13.9,158.0,114.0,94.73
2018,6,14,8,0,3.0,163.0,4.2,14.1,165.0,119.61,99.19
2018,6,14,8,15,3.0,169.0,4.0,14.25,171.0,124.21,102.76
2018,6,14,8,30,3.0,175.0,3.8,14.4,177.0,128.72,106.26
2018,6,14,8,45,7.5,202.5,3.65,14.6,208.0,147.38,121.78
2018,6,14,9,0,12.0,230.0,3.5,14.8,239.0,167.81,132.11
2018,6,14,9,15,17.5,260.0,3.45,14.95,273.5,190.9,149.92
2018,6,14,9,30,23.0,290.0,3.4,15.1,308.0,215.03,168.53
2018,6,14,9,45,29.5,317.5,3.35,15.25,342.0,230.25,180.04
2018,6,14,10,0,36.0,345.0,3.3,15.4,376.0,255.85,199.83
2018,6,14,10,15,34.0,350.0,3.35,15.45,380.0,264.89,206.92
2018,6,14,10,30,32.0,355.0,3.4,15.5,384.0,273.59,213.74
2018,6,14,10,45,43.0,375.5,3.45,15.6,415.5,299.24,233.61
2018,6,14,11,0,54.0,396.0,3.5,15.7,447.0,326.53,254.68
2018,6,14,11,15,78.5,428.0,3.6,15.7,503.0,371.77,289.7
2018,6,14,11,30,103.0,460.0,3.7,15.7,559.0,420.17,326.91
2018,6,14,11,45,95.0,461.0,3.75,15.7,552.5,425.68,331.09
2018,6,14,12,0,87.0,462.0,3.8,15.7,546.0,430.13,334.57
2018,6,14,12,15,86.5,460.0,3.9,15.7,543.5,436.73,339.89
2018,6,14,12,30,86.0,458.0,4.0,15.7,541.0,442.7,344.73
2018,6,14,12,45,87.5,454.5,4.1,15.75,538.5,448.36,349.36
2018,6,14,13,0,89.0,451.0,4.2,15.8,536.0,453.45,353.63
2018,6,14,13,15,192.0,431.0,4.3,15.8,610.0,545.39,426.24
2018,6,14,13,30,295.0,411.0,4.4,15.8,684.0,641.28,500.39
2018,6,14,13,45,458.0,332.0,4.45,15.85,744.0,739.97,577.38
2018,6,14,14,0,621.0,253.0,4.5,15.9,804.0,827.9,645.63
2018,6,14,14,15,765.0,176.5,4.55,15.9,833.0,885.1,689.86
2018,6,14,14,30,909.0,100.0,4.6,15.9,862.0,932.68,724.7
2018,6,14,14,45,900.0,98.5,4.65,15.95,826.5,922.94,718.87
2018,6,14,15,0,891.0,97.0,4.7,16.0,791.0,909.52,710.9
2018,6,14,15,15,880.0,95.5,4.7,16.0,751.0,890.79,698.98
2018,6,14,15,30,869.0,94.0,4.7,16.0,711.0,868.73,684.72
2018,6,14,15,45,854.0,92.5,4.75,15.95,666.5,840.1,666.12
2018,6,14,16,0,839.0,91.0,4.8,15.9,622.0,808.7,645.36
2018,6,14,16,15,818.5,89.0,4.8,15.8,574.0,778.15,624.9
2018,6,14,16,30,798.0,87.0,4.8,15.7,526.0,736.71,596.02
2018,6,14,16,45,770.5,84.5,4.8,15.65,475.5,687.76,560.89
2018,6,14,17,0,743.0,82.0,4.8,15.6,425.0,637.84,523.84
2018,6,14,17,15,708.0,78.5,4.8,15.4,374.0,581.21,479.99
2018,6,14,17,30,673.0,75.0,4.8,15.2,323.0,527.72,437.26
2018,6,14,17,45,622.5,70.5,4.8,15.05,273.0,462.5,383.63
2018,6,14,18,0,572.0,66.0,4.8,14.9,223.0,400.0,330.55
2018,6,14,18,15,499.5,59.5,4.75,14.7,176.5,327.89,268.07
2018,6,14,18,30,427.0,53.0,4.7,14.5,130.0,261.63,209.14
2018,6,14,18,45,318.0,44.0,4.6,14.3,91.5,184.13,140.81
2018,6,14,19,0,209.0,35.0,4.5,14.1,53.0,122.65,79.56
2018,6,14,19,15,119.5,21.0,4.5,13.95,30.0,48.03,0.0
2018,6,14,19,30,30.0,7.0,4.5,13.8,7.0,11.79,0.0
2018,6,14,19,45,15.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.0,7.0,4.7,13.25,8.0,0.0,0.0
2018,6,15,5,0,60.0,14.0,4.8,13.3,16.0,11.02,0.0
2018,6,15,5,15,163.0,27.5,4.85,13.35,44.0,20.79,5.76
2018,6,15,5,30,266.0,41.0,4.9,13.4,72.0,31.06,20.74
2018,6,15,5,45,273.5,41.0,4.95,13.5,86.0,31.28,21.88
2018,6,15,6,0,281.0,41.0,5.0,13.6,100.0,31.99,22.88
2018,6,15,6,15,140.5,37.5,5.0,13.7,67.0,27.58,19.11
2018,6,15,6,30,0.0,34.0,5.0,13.8,34.0,25.93,17.67
2018,6,15,6,45,0.0,38.0,5.0,13.9,38.0,29.01,20.41
2018,6,15,7,0,0.0,42.0,5.0,14.0,42.0,32.1,23.1
2018,6,15,7,15,0.0,59.5,5.05,14.05,59.5,45.6,35.03
2018,6,15,7,30,0.0,77.0,5.1,14.1,77.0,59.16,46.88
2018,6,15,7,45,0.0,81.5,5.1,14.15,81.5,62.67,49.8
2018,6,15,8,0,0.0,86.0,5.1,14.2,86.0,66.2,52.71
2018,6,15,8,15,0.0,90.0,5.15,14.25,90.0,69.35,55.27
2018,6,15,8,30,0.0,94.0,5.2,14.3,94.0,72.5,57.83
2018,6,15,8,45,0.0,99.5,5.3,14.3,99.5,76.59,61.21
2018,6,15,9,0,0.0,105.0,5.4,14.3,105.0,80.7,61.65
2018,6,15,9,15,0.5,117.0,5.35,14.35,117.5,89.68,68.89
2018,6,15,9,30,1.0,129.0,5.3,14.4,130.0,98.79,76.19
2018,6,15,9,45,1.5,142.0,5.3,14.4,143.5,108.77,84.21
2018,6,15,10,0,2.0,155.0,5.3,14.4,157.0,118.89,92.33
2018,6,15,10,15,2.0,152.5,5.3,14.5,154.5,117.48,91.04
2018,6,15,10,30,2.0,150.0,5.3,14.6,152.0,116.03,89.72
2018,6,15,10,45,3.0,152.0,5.25,14.7,155.0,118.42,91.56
2018,6,15,11,0,4.0,154.0,5.2,14.8,158.0,120.93,93.5
2018,6,15,11,15,6.0,171.0,5.2,14.85,177.0,135.6,105.34
2018,6,15,11,30,8.0,188.0,5.2,14.9,196.0,150.59,117.4
2018,6,15,11,45,8.5,195.0,5.2,14.9,203.5,157.15,122.67
2018,6,15,12,0,9.0,202.0,5.2,14.9,211.0,163.78,128.01
2018,6,15,12,15,10.5,221.0,5.25,14.95,231.5,180.64,141.55
2018,6,15,12,30,12.0,240.0,5.3,15.0,252.0,197.75,155.27
2018,6,15,12,45,13.0,252.5,5.35,15.1,265.0,209.51,164.67
2018,6,15,13,0,14.0,265.0,5.4,15.2,278.0,221.4,174.19
2018,6,15,13,15,17.5,290.0,5.55,15.2,306.0,245.8,193.82
2018,6,15,13,30,21.0,315.0,5.7,15.2,334.0,270.74,213.84
2018,6,15,13,45,165.0,285.5,5.8,15.2,432.0,419.4,335.73
2018,6,15,14,0,309.0,256.0,5.9,15.2,530.0,545.03,437.24
2018,6,15,14,15,590.5,184.0,6.0,15.15,687.0,742.65,594.89
2018,6,15,14,30,872.0,112.0,6.1,15.1,844.0,910.65,721.24
2018,6,15,14,45,866.0,109.0,6.15,15.0,810.0,902.5,716.11
2018,6,15,15,0,860.0,106.0,6.2,14.9,776.0,890.71,709.27
2018,6,15,15,15,848.0,104.0,6.2,14.9,736.0,871.1,696.21
2018,6,15,15,30,836.0,102.0,6.2,14.9,696.0,848.28,680.82
2018,6,15,15,45,668.5,135.5,6.25,14.7,591.5,742.32,602.95
2018,6,15,16,0,501.0,169.0,6.3,14.5,487.0,614.27,503.87
2018,6,15,16,15,323.0,193.0,6.25,14.35,392.0,464.0,383.17
2018,6,15,16,30,145.0,217.0,6.2,14.2,297.0,326.15,268.79
2018,6,15,16,45,229.5,189.0,6.2,14.1,301.5,373.25,310.21
2018,6,15,17,0,314.0,161.0,6.2,14.0,306.0,396.21,331.37
2018,6,15,17,15,379.0,134.5,6.15,13.8,289.0,416.41,349.25
2018,6,15,17,30,444.0,108.0,6.1,13.6,272.0,412.62,347.05
2018,6,15,17,45,357.5,101.0,6.05,13.4,220.5,334.66,281.11
2018,6,15,18,0,271.0,94.0,6.0,13.2,169.0,251.07,209.62
2018,6,15,18,15,188.5,78.5,5.9,13.1,125.5,181.93,149.38
2018,6,15,18,30,106.0,63.0,5.8,13.0,82.0,112.26,88.83
2018,6,15,18,45,71.0,46.0,5.7,12.9,57.0,76.83,57.27
2018,6,15,19,0,36.0,29.0,5.6,12.8,32.0,44.57,26.71
2018,6,15,19,15,18.0,16.5,5.55,12.8,18.0,21.95,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.8,4.0,3.15,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.8,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.5,16.0,11.8,0.0
2018,6,16,5,15,137.0,30.0,2.35,13.6,43.5,22.51,6.59
2018,6,16,5,30,227.0,45.0,2.3,13.7,71.0,33.7,22.96
2018,6,16,5,45,240.0,49.5,2.25,13.75,89.0,37.01,26.91
2018,6,16,6,0,253.0,54.0,2.2,13.8,107.0,40.21,30.19
2018,6,16,6,15,126.5,64.0,2.25,13.9,90.5,46.96,36.43
2018,6,16,6,30,0.0,74.0,2.3,14.0,74.0,55.85,44.43
2018,6,16,6,45,1.5,94.0,2.3,14.1,94.5,70.14,57.06
2018,6,16,7,0,3.0,114.0,2.3,14.2,115.0,84.27,69.36
2018,6,16,7,15,14.0,146.5,2.25,14.3,153.0,106.38,88.47
2018,6,16,7,30,25.0,179.0,2.2,14.4,191.0,127.99,106.85
2018,6,16,7,45,34.0,203.5,2.15,14.55,222.0,137.82,114.84
2018,6,16,8,0,43.0,228.0,2.1,14.7,253.0,152.33,126.77
2018,6,16,8,15,53.5,253.0,2.1,14.8,286.5,166.77,138.54
2018,6,16,8,30,64.0,278.0,2.1,14.9,320.0,180.82,149.89
2018,6,16,8,45,113.0,301.0,2.05,15.05,381.5,184.61,152.52
2018,6,16,9,0,162.0,324.0,2.0,15.2,443.0,214.75,163.73
2018,6,16,9,15,342.5,293.5,2.05,15.35,561.5,233.14,168.48
2018,6,16,9,30,523.0,263.0,2.1,15.5,680.0,273.97,193.22
2018,6,16,9,45,679.0,200.5,2.15,15.7,766.0,312.65,220.86
2018,6,16,10,0,835.0,138.0,2.2,15.9,852.0,370.89,266.7
2018,6,16,10,15,865.5,128.0,2.3,16.0,888.5,427.46,315.53
2018,6,16,10,30,896.0,118.0,2.4,16.1,925.0,482.85,362.86
2018,6,16,10,45,900.0,119.5,2.5,16.25,946.0,534.04,406.18
2018,6,16,11,0,904.0,121.0,2.6,16.4,967.0,583.66,447.14
2018,6,16,11,15,906.0,122.0,2.75,16.45,980.0,630.02,484.99
2018,6,16,11,30,908.0,123.0,2.9,16.5,993.0,674.28,520.43
2018,6,16,11,45,908.0,124.0,3.05,16.55,999.0,714.97,552.54
2018,6,16,12,0,908.0,125.0,3.2,16.6,1005.0,753.16,582.26
2018,6,16,12,15,824.0,173.5,3.35,16.6,971.5,774.08,597.47
2018,6,16,12,30,740.0,222.0,3.5,16.6,938.0,787.42,606.84
2018,6,16,12,45,655.0,268.5,3.7,16.6,898.0,784.91,604.99
2018,6,16,13,0,570.0,315.0,3.9,16.6,858.0,775.91,598.23
2018,6,16,13,15,563.5,314.0,4.05,16.55,843.5,787.99,608.33
2018,6,16,13,30,557.0,313.0,4.2,16.5,829.0,797.13,616.17
2018,6,16,13,45,620.0,273.5,4.35,16.4,835.0,833.27,645.5
2018,6,16,14,0,683.0,234.0,4.5,16.3,841.0,865.64,672.26
2018,6,16,14,15,777.0,179.5,4.6,16.2,848.5,897.87,698.23
2018,6,16,14,30,871.0,125.0,4.7,16.1,856.0,921.88,717.11
2018,6,16,14,45,859.5,124.5,4.85,16.0,821.0,911.51,712.06
2018,6,16,15,0,848.0,124.0,5.0,15.9,786.0,909.7,713.43
2018,6,16,15,15,770.0,134.5,5.0,15.9,711.5,844.63,667.64
2018,6,16,15,30,692.0,145.0,5.0,15.9,637.0,783.76,624.61
2018,6,16,15,45,516.0,159.0,5.2,15.65,513.0,637.1,515.35
2018,6,16,16,0,340.0,173.0,5.4,15.4,389.0,484.65,396.27
2018,6,16,16,15,188.0,185.5,5.5,15.25,303.5,347.33,285.05
2018,6,16,16,30,36.0,198.0,5.6,15.1,218.0,205.5,166.47
2018,6,16,16,45,93.5,191.0,5.7,14.95,236.0,242.52,199.39
2018,6,16,17,0,151.0,184.0,5.8,14.8,254.0,290.34,240.51
2018,6,16,17,15,221.0,157.5,5.9,14.6,246.5,319.54,266.39
2018,6,16,17,30,291.0,131.0,6.0,14.4,239.0,326.63,273.62
2018,6,16,17,45,292.0,112.0,6.05,14.2,206.5,294.7,246.76
2018,6,16,18,0,293.0,93.0,6.1,14.0,174.0,274.42,228.59
2018,6,16,18,15,251.5,77.5,6.05,13.85,137.0,211.29,173.65
2018,6,16,18,30,210.0,62.0,6.0,13.7,100.0,164.52,131.75
2018,6,16,18,45,148.0,47.0,5.9,13.5,70.0,114.65,87.33
2018,6,16,19,0,86.0,32.0,5.8,13.3,40.0,71.41,45.86
2018,6,16,19,15,43.5,18.5,5.75,13.25,22.5,34.45,0.0
2018,6,16,19,30,1.0,5.0,5.7,13.2,5.0,4.14,0.0
2018,6,16,19,45,0.5,2.5,5.6,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,5.51,0.0
2018,6,17,5,15,2.5,13.5,3.95,14.15,13.5,10.28,0.0
2018,6,17,5,30,0.0,20.0,3.9,14.2,20.0,15.23,7.26
2018,6,17,5,45,0.0,32.0,3.9,14.3,32.0,24.43,15.81
2018,6,17,6,0,0.0,44.0,3.9,14.4,44.0,33.66,24.29
2018,6,17,6,15,1.5,60.5,3.85,14.5,61.0,45.92,35.4
2018,6,17,6,30,3.0,77.0,3.8,14.6,78.0,57.92,46.15
2018,6,17,6,45,4.0,96.5,3.7,14.7,98.0,71.83,58.43
2018,6,17,7,0,5.0,116.0,3.6,14.8,118.0,85.6,70.4
2018,6,17,7,15,15.5,147.5,3.55,14.9,155.0,107.02,88.89
2018,6,17,7,30,26.0,179.0,3.5,15.0,192.0,127.99,106.74
2018,6,17,7,45,30.0,198.5,3.45,15.1,215.0,135.0,112.35
2018,6,17,8,0,34.0,218.0,3.4,15.2,238.0,146.8,122.03
2018,6,17,8,15,31.5,233.0,3.3,15.35,252.5,155.77,129.2
2018,6,17,8,30,29.0,248.0,3.2,15.5,267.0,164.51,136.11
2018,6,17,8,45,28.5,262.0,3.15,15.6,281.5,172.69,142.57
2018,6,17,9,0,28.0,276.0,3.1,15.7,296.0,186.74,146.17
2018,6,17,9,15,44.0,307.0,3.05,15.85,341.0,213.03,165.7
2018,6,17,9,30,60.0,338.0,3.0,16.0,386.0,242.01,187.49
2018,6,17,9,45,131.5,370.5,2.9,16.15,481.0,282.28,216.29
2018,6,17,10,0,203.0,403.0,2.8,16.3,576.0,339.64,259.11
2018,6,17,10,15,221.0,416.5,2.7,16.45,610.5,373.79,285.73
2018,6,17,10,30,239.0,430.0,2.6,16.6,645.0,404.94,310.05
2018,6,17,10,45,227.5,444.5,2.55,16.8,653.0,433.93,332.65
2018,6,17,11,0,216.0,459.0,2.5,17.0,661.0,456.79,350.16
2018,6,17,11,15,259.5,453.5,2.45,17.15,699.5,496.1,379.95
2018,6,17,11,30,303.0,448.0,2.4,17.3,738.0,540.63,413.28
2018,6,17,11,45,401.0,400.5,2.4,17.45,787.5,595.55,454.98
2018,6,17,12,0,499.0,353.0,2.4,17.6,837.0,655.18,499.77
2018,6,17,12,15,633.5,275.5,2.4,17.65,889.0,719.11,548.31
2018,6,17,12,30,768.0,198.0,2.4,17.7,941.0,780.7,594.92
2018,6,17,12,45,770.5,194.5,2.45,17.75,934.5,807.21,614.19
2018,6,17,13,0,773.0,191.0,2.5,17.8,928.0,830.8,631.57
2018,6,17,13,15,811.0,166.5,2.5,17.85,928.5,863.42,654.39
2018,6,17,13,30,849.0,142.0,2.5,17.9,929.0,878.77,664.96
2018,6,17,13,45,847.5,139.0,2.55,17.9,908.5,889.79,673.35
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,897.17,679.41
2018,6,17,14,15,857.5,125.0,2.65,17.85,866.0,905.28,686.26
2018,6,17,14,30,869.0,114.0,2.7,17.8,844.0,909.3,690.44
2018,6,17,14,45,861.5,111.5,2.7,17.75,810.0,900.45,685.57
2018,6,17,15,0,854.0,109.0,2.7,17.7,776.0,888.01,678.44
2018,6,17,15,15,842.0,107.5,2.7,17.7,736.5,869.13,666.83
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,847.07,653.06
2018,6,17,15,45,815.5,103.5,2.7,17.5,653.5,828.68,642.4
2018,6,17,16,0,801.0,101.0,2.7,17.3,610.0,797.21,622.36
2018,6,17,16,15,781.5,98.0,2.75,17.15,563.0,758.61,597.25
2018,6,17,16,30,762.0,95.0,2.8,17.0,516.0,718.0,570.29
2018,6,17,16,45,736.5,91.5,2.8,16.8,467.0,670.64,537.67
2018,6,17,17,0,711.0,88.0,2.8,16.6,418.0,625.08,504.79
2018,6,17,17,15,676.0,84.0,2.85,16.35,368.0,569.31,463.05
2018,6,17,17,30,641.0,80.0,2.9,16.1,318.0,514.09,420.37
2018,6,17,17,45,593.0,74.5,2.9,15.9,269.0,450.56,369.37
2018,6,17,18,0,545.0,69.0,2.9,15.7,220.0,389.59,318.73
2018,6,17,18,15,477.5,61.5,2.8,15.5,174.5,320.07,259.45
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,256.02,203.31
2018,6,17,18,45,314.0,44.0,2.65,15.05,91.5,182.98,139.48
2018,6,17,19,0,218.0,34.0,2.6,14.8,54.0,124.49,82.32
2018,6,17,19,15,127.0,21.0,2.5,14.75,31.0,63.75,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,13.9,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.0,1.55,13.75,3.5,0.0,0.0
2018,6,18,5,0,22.0,6.0,1.6,13.9,7.0,4.72,0.0
2018,6,18,5,15,98.5,18.5,1.65,14.05,29.0,14.06,1.76
2018,6,18,5,30,175.0,31.0,1.7,14.2,51.0,23.49,14.26
2018,6,18,5,45,198.5,34.5,1.7,14.4,67.5,26.17,17.35
2018,6,18,6,0,222.0,38.0,1.7,14.6,84.0,28.83,20.02
2018,6,18,6,15,111.0,39.0,1.65,14.7,62.0,29.73,20.98
2018,6,18,6,30,0.0,40.0,1.6,14.8,40.0,30.54,21.75
2018,6,18,6,45,0.0,50.0,1.55,14.95,50.0,38.24,28.6
2018,6,18,7,0,0.0,60.0,1.5,15.1,60.0,45.97,35.36
2018,6,18,7,15,0.0,80.0,1.5,15.25,80.0,61.46,48.89
2018,6,18,7,30,0.0,100.0,1.5,15.4,100.0,75.96,61.35
2018,6,18,7,45,0.0,118.5,1.5,15.55,118.5,89.2,72.57
2018,6,18,8,0,0.0,137.0,1.5,15.7,137.0,102.27,83.52
2018,6,18,8,15,3.0,161.5,1.55,15.85,163.5,119.26,97.7
2018,6,18,8,30,6.0,186.0,1.6,16.0,190.0,135.95,111.49
2018,6,18,8,45,21.0,235.0,1.65,16.2,250.0,168.03,138.0
2018,6,18,9,0,36.0,284.0,1.7,16.4,310.0,191.74,149.03
2018,6,18,9,15,63.5,321.5,1.75,16.55,371.0,223.93,172.39
2018,6,18,9,30,91.0,359.0,1.8,16.7,432.0,260.37,199.22
2018,6,18,9,45,132.5,384.5,1.85,16.9,495.5,290.2,220.77
2018,6,18,10,0,174.0,410.0,1.9,17.1,559.0,333.9,253.55
2018,6,18,10,15,187.0,424.0,1.95,17.25,588.5,364.98,277.66
2018,6,18,10,30,200.0,438.0,2.0,17.4,618.0,397.5,302.82
2018,6,18,10,45,203.0,448.5,2.1,17.55,635.0,424.22,323.63
2018,6,18,11,0,206.0,459.0,2.2,17.7,652.0,451.06,344.32
2018,6,18,11,15,222.0,463.5,2.3,17.75,674.0,481.41,367.61
2018,6,18,11,30,238.0,468.0,2.4,17.8,696.0,512.7,391.44
2018,6,18,11,45,233.0,472.0,2.5,17.85,696.5,530.26,404.87
2018,6,18,12,0,228.0,476.0,2.6,17.9,697.0,546.72,417.43
2018,6,18,12,15,216.5,460.0,2.7,17.9,669.5,541.25,414.13
2018,6,18,12,30,205.0,444.0,2.8,17.9,642.0,533.27,409.01
2018,6,18,12,45,175.0,455.0,2.95,17.9,623.0,530.58,407.11
2018,6,18,13,0,145.0,466.0,3.1,17.9,604.0,525.7,403.44
2018,6,18,13,15,116.5,452.0,3.15,17.8,562.0,498.31,383.28
2018,6,18,13,30,88.0,438.0,3.2,17.7,520.0,452.42,349.32
2018,6,18,13,45,217.5,375.0,3.25,17.65,570.5,548.27,425.28
2018,6,18,14,0,347.0,312.0,3.3,17.6,621.0,630.5,489.6
2018,6,18,14,15,610.5,211.0,3.35,17.45,733.0,786.1,609.09
2018,6,18,14,30,874.0,110.0,3.4,17.3,845.0,909.73,698.03
2018,6,18,14,45,865.5,108.5,3.4,17.15,811.0,900.94,692.4
2018,6,18,15,0,857.0,107.0,3.4,17.0,777.0,888.58,685.46
2018,6,18,15,15,812.0,113.0,3.4,17.0,721.5,859.16,666.18
2018,6,18,15,30,767.0,119.0,3.4,17.0,666.0,816.53,637.5
2018,6,18,15,45,721.5,120.5,3.45,16.75,609.0,766.8,604.24
2018,6,18,16,0,676.0,122.0,3.5,16.5,552.0,720.16,572.71
2018,6,18,16,15,722.0,107.0,3.55,16.35,534.5,720.55,575.49
2018,6,18,16,30,768.0,92.0,3.6,16.2,517.0,719.55,577.01
2018,6,18,16,45,742.5,89.0,3.6,16.05,468.0,672.61,543.83
2018,6,18,17,0,717.0,86.0,3.6,15.9,419.0,624.65,508.74
2018,6,18,17,15,683.5,81.5,3.6,15.7,369.0,571.72,468.34
2018,6,18,17,30,650.0,77.0,3.6,15.5,319.0,516.63,425.08
2018,6,18,17,45,583.0,72.5,3.55,15.3,265.5,442.82,365.25
2018,6,18,18,0,516.0,68.0,3.5,15.1,212.0,373.31,307.21
2018,6,18,18,15,417.5,59.0,3.45,14.9,160.5,288.67,235.4
2018,6,18,18,30,319.0,50.0,3.4,14.7,109.0,208.2,166.06
2018,6,18,18,45,202.5,37.5,3.35,14.55,71.0,132.76,101.0
2018,6,18,19,0,86.0,25.0,3.3,14.4,33.0,61.25,38.68
2018,6,18,19,15,43.0,14.0,3.25,14.25,18.0,28.62,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.1,3.0,2.36,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.0,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,11.5,1.0,3.15,13.55,1.5,0.0,0.0
2018,6,19,5,0,23.0,2.0,3.2,13.6,3.0,1.57,0.0
2018,6,19,5,15,47.5,10.5,3.2,13.65,15.0,8.01,0.0
2018,6,19,5,30,72.0,19.0,3.2,13.7,27.0,14.83,6.93
2018,6,19,5,45,136.0,25.5,3.2,13.75,50.0,19.34,11.38
2018,6,19,6,0,200.0,32.0,3.2,13.8,73.0,24.44,16.16
2018,6,19,6,15,100.0,30.0,3.2,13.85,50.5,21.98,14.09
2018,6,19,6,30,0.0,28.0,3.2,13.9,28.0,21.33,13.55
2018,6,19,6,45,0.0,34.5,3.15,14.0,34.5,26.32,18.01
2018,6,19,7,0,0.0,41.0,3.1,14.1,41.0,31.33,22.43
2018,6,19,7,15,0.0,65.5,3.05,14.2,65.5,50.23,39.15
2018,6,19,7,30,0.0,90.0,3.0,14.3,90.0,68.9,55.44
2018,6,19,7,45,0.0,94.0,2.95,14.4,94.0,72.03,57.95
2018,6,19,8,0,0.0,98.0,2.9,14.5,98.0,75.11,60.42
2018,6,19,8,15,0.0,104.0,2.85,14.65,104.0,79.6,64.08
2018,6,19,8,30,0.0,110.0,2.8,14.8,110.0,84.05,67.69
2018,6,19,8,45,1.0,130.5,2.8,14.95,131.0,98.76,80.11
2018,6,19,9,0,2.0,151.0,2.8,15.1,152.0,113.75,88.44
2018,6,19,9,15,5.0,181.0,2.8,15.25,184.5,135.9,106.01
2018,6,19,9,30,8.0,211.0,2.8,15.4,217.0,158.57,123.84
2018,6,19,9,45,11.0,239.5,2.8,15.55,248.5,180.79,141.23
2018,6,19,10,0,14.0,268.0,2.8,15.7,280.0,203.67,159.05
2018,6,19,10,15,14.0,265.0,2.85,15.75,277.5,203.84,159.04
2018,6,19,10,30,14.0,262.0,2.9,15.8,275.0,203.78,158.91
2018,6,19,10,45,14.5,272.0,2.9,15.9,285.5,213.3,166.3
2018,6,19,11,0,15.0,282.0,2.9,16.0,296.0,222.96,173.76
2018,6,19,11,15,15.5,291.0,2.95,16.0,305.5,232.01,180.82
2018,6,19,11,30,16.0,300.0,3.0,16.0,315.0,241.17,187.97
2018,6,19,11,45,17.5,308.0,3.1,16.0,324.5,250.35,195.18
2018,6,19,12,0,19.0,316.0,3.2,16.0,334.0,259.68,202.53
2018,6,19,12,15,22.5,341.5,3.3,16.0,363.0,284.44,221.89
2018,6,19,12,30,26.0,367.0,3.4,16.0,392.0,319.69,249.24
2018,6,19,12,45,33.0,383.5,3.55,15.95,415.0,343.39,267.8
2018,6,19,13,0,40.0,400.0,3.7,15.9,438.0,367.72,286.88
2018,6,19,13,15,40.0,394.0,3.9,15.85,431.5,366.89,286.64
2018,6,19,13,30,40.0,388.0,4.1,15.8,425.0,365.6,286.14
2018,6,19,13,45,177.5,322.0,4.25,15.7,480.5,463.77,366.65
2018,6,19,14,0,315.0,256.0,4.4,15.6,536.0,549.58,436.62
2018,6,19,14,15,599.0,181.0,4.55,15.5,692.5,746.34,591.1
2018,6,19,14,30,883.0,106.0,4.7,15.4,849.0,913.8,714.23
2018,6,19,14,45,874.0,105.0,4.85,15.25,814.5,905.02,709.44
2018,6,19,15,0,865.0,104.0,5.0,15.1,780.0,892.67,703.27
2018,6,19,15,15,853.5,102.0,5.0,15.1,740.5,873.63,690.92
2018,6,19,15,30,842.0,100.0,5.0,15.1,701.0,851.35,676.25
2018,6,19,15,45,827.5,98.0,5.1,14.8,657.5,823.44,658.74
2018,6,19,16,0,813.0,96.0,5.2,14.5,614.0,801.89,645.83
2018,6,19,16,15,736.0,105.0,5.2,14.35,546.5,729.89,593.61
2018,6,19,16,30,659.0,114.0,5.2,14.2,479.0,662.77,544.16
2018,6,19,16,45,665.5,102.5,5.2,14.05,441.5,633.63,523.26
2018,6,19,17,0,672.0,91.0,5.2,13.9,404.0,601.46,499.25
2018,6,19,17,15,669.0,82.5,5.1,13.75,363.5,563.49,469.45
2018,6,19,17,30,666.0,74.0,5.0,13.6,323.0,523.55,437.14
2018,6,19,17,45,577.5,72.0,4.95,13.4,265.0,439.39,367.47
2018,6,19,18,0,489.0,70.0,4.9,13.2,207.0,361.29,301.19
2018,6,19,18,15,433.0,61.0,4.75,13.1,164.0,298.57,246.12
2018,6,19,18,30,377.0,52.0,4.6,13.0,121.0,240.44,193.76
2018,6,19,18,45,287.5,41.0,4.5,12.9,84.5,169.61,130.83
2018,6,19,19,0,198.0,30.0,4.4,12.8,48.0,113.08,75.97
2018,6,19,19,15,117.0,18.5,4.3,12.8,27.5,58.64,0.0
2018,6,19,19,30,36.0,7.0,4.2,12.8,7.0,13.17,0.0
2018,6,19,19,45,18.0,3.5,4.1,12.8,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,3.9,12.7,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,4.0,12.8,3.0,2.36,0.0
2018,6,20,5,15,4.0,8.0,4.05,12.9,8.0,6.27,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,9.87,2.72
2018,6,20,5,45,0.0,20.0,4.1,13.1,20.0,15.21,7.76
2018,6,20,6,0,0.0,27.0,4.1,13.2,27.0,20.56,12.73
2018,6,20,6,15,0.0,30.0,4.05,13.25,30.0,22.86,14.92
2018,6,20,6,30,0.0,33.0,4.0,13.3,33.0,25.16,17.03
2018,6,20,6,45,0.0,42.0,3.95,13.4,42.0,32.08,23.23
2018,6,20,7,0,0.0,51.0,3.9,13.5,51.0,39.02,29.37
2018,6,20,7,15,0.0,76.0,3.9,13.6,76.0,58.36,46.46
2018,6,20,7,30,0.0,101.0,3.9,13.7,101.0,76.64,62.4
2018,6,20,7,45,0.0,116.5,3.9,13.85,116.5,87.81,71.92
2018,6,20,8,0,0.0,132.0,3.9,14.0,132.0,98.87,81.25
2018,6,20,8,15,0.0,141.5,3.9,14.1,141.5,105.76,86.92
2018,6,20,8,30,0.0,151.0,3.9,14.2,151.0,112.6,92.52
2018,6,20,8,45,3.5,176.5,3.9,14.35,179.0,130.18,107.28
2018,6,20,9,0,7.0,202.0,3.9,14.5,207.0,148.87,117.18
2018,6,20,9,15,10.0,227.0,3.95,14.6,234.5,167.85,132.03
2018,6,20,9,30,13.0,252.0,4.0,14.7,262.0,187.48,147.37
2018,6,20,9,45,15.5,272.5,4.05,14.85,285.0,204.58,160.68
2018,6,20,10,0,18.0,293.0,4.1,15.0,308.0,222.23,174.43
2018,6,20,10,15,17.0,288.5,4.2,15.1,303.0,221.58,173.8
2018,6,20,10,30,16.0,284.0,4.3,15.2,298.0,220.48,172.86
2018,6,20,10,45,16.0,287.0,4.4,15.25,301.5,224.97,176.38
2018,6,20,11,0,16.0,290.0,4.5,15.3,305.0,229.4,179.84
2018,6,20,11,15,18.0,311.0,4.65,15.35,328.0,248.44,194.87
2018,6,20,11,30,20.0,332.0,4.8,15.4,351.0,267.96,210.22
2018,6,20,11,45,25.5,358.0,4.95,15.4,382.5,298.32,234.13
2018,6,20,12,0,31.0,384.0,5.1,15.4,414.0,327.54,257.06
2018,6,20,12,15,34.0,392.0,5.2,15.45,425.0,341.4,267.94
2018,6,20,12,30,37.0,400.0,5.3,15.5,436.0,355.46,279.03
2018,6,20,12,45,42.5,408.5,5.4,15.5,449.5,372.09,292.25
2018,6,20,13,0,48.0,417.0,5.5,15.5,463.0,388.97,305.69
2018,6,20,13,15,54.0,418.0,5.55,15.5,469.0,399.86,314.55
2018,6,20,13,30,60.0,419.0,5.6,15.5,475.0,410.7,323.43
2018,6,20,13,45,169.0,370.5,5.65,15.55,522.5,484.79,384.54
2018,6,20,14,0,278.0,322.0,5.7,15.6,570.0,559.56,445.45
2018,6,20,14,15,527.5,232.5,5.75,15.55,683.5,731.0,582.01
2018,6,20,14,30,777.0,143.0,5.8,15.5,797.0,866.84,686.47
2018,6,20,14,45,840.5,119.0,5.8,15.5,799.5,888.58,702.84
2018,6,20,15,0,904.0,95.0,5.8,15.5,802.0,918.36,725.77
2018,6,20,15,15,824.0,111.0,5.8,15.5,730.0,856.79,681.82
2018,6,20,15,30,744.0,127.0,5.8,15.5,658.0,805.01,645.07
2018,6,20,15,45,698.5,128.0,5.75,15.4,602.0,759.84,612.87
2018,6,20,16,0,653.0,129.0,5.7,15.3,546.0,709.09,576.01
2018,6,20,16,15,642.5,123.0,5.65,15.15,507.0,678.24,554.24
2018,6,20,16,30,632.0,117.0,5.6,15.0,468.0,645.34,530.15
2018,6,20,16,45,650.5,105.5,5.55,14.9,437.0,626.11,516.6
2018,6,20,17,0,669.0,94.0,5.5,14.8,406.0,603.1,499.59
2018,6,20,17,15,633.0,90.0,5.4,14.65,357.5,548.27,456.01
2018,6,20,17,30,597.0,86.0,5.3,14.5,309.0,494.11,412.03
2018,6,20,17,45,570.0,77.0,5.25,14.3,264.5,440.9,367.9
2018,6,20,18,0,543.0,68.0,5.2,14.1,220.0,388.51,322.95
2018,6,20,18,15,500.5,59.0,5.1,13.95,177.5,329.73,271.09
2018,6,20,18,30,458.0,50.0,5.0,13.8,135.0,274.06,220.41
2018,6,20,18,45,364.0,41.0,4.85,13.65,96.0,202.25,156.07
2018,6,20,19,0,270.0,32.0,4.7,13.5,57.0,140.03,94.88
2018,6,20,19,15,165.5,20.5,4.7,13.45,33.0,74.25,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,20.11,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.3,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.65,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,4.72,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,8.09,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,10.63,3.36
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,16.74,9.1
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,22.87,14.77
2018,6,21,6,15,0.0,36.5,4.65,13.45,36.5,27.85,19.37
2018,6,21,6,30,0.0,43.0,4.6,13.6,43.0,32.85,23.9
2018,6,21,6,45,0.0,54.0,4.55,13.7,54.0,41.33,31.47
2018,6,21,7,0,0.0,65.0,4.5,13.8,65.0,49.83,38.97
2018,6,21,7,15,0.0,89.5,4.45,13.95,89.5,68.18,55.08
2018,6,21,7,30,0.0,114.0,4.4,14.1,114.0,85.61,70.18
2018,6,21,7,45,0.0,124.0,4.35,14.3,124.0,92.94,76.28
2018,6,21,8,0,0.0,134.0,4.3,14.5,134.0,100.22,82.29
2018,6,21,8,15,0.0,129.5,4.25,14.65,129.5,97.53,79.64
2018,6,21,8,30,0.0,125.0,4.2,14.8,125.0,94.67,76.89
2018,6,21,8,45,1.5,146.5,4.2,14.95,147.5,109.87,89.7
2018,6,21,9,0,3.0,168.0,4.2,15.1,170.0,125.59,98.15
2018,6,21,9,15,7.5,203.5,4.1,15.25,209.5,151.66,118.79
2018,6,21,9,30,12.0,239.0,4.0,15.4,249.0,178.48,139.84
2018,6,21,9,45,19.5,277.0,3.95,15.5,293.5,208.66,163.38
2018,6,21,10,0,27.0,315.0,3.9,15.6,338.0,233.01,182.22
2018,6,21,10,15,38.5,352.0,3.85,15.75,386.0,267.14,208.64
2018,6,21,10,30,50.0,389.0,3.8,15.9,434.0,303.51,236.67
2018,6,21,10,45,123.0,416.0,3.75,16.0,530.0,363.02,282.24
2018,6,21,11,0,196.0,443.0,3.7,16.1,626.0,433.97,336.53
2018,6,21,11,15,216.0,454.5,3.75,16.15,659.0,470.71,364.82
