Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,30,236.0,466.0,3.8,16.2,692.0,509.11,394.29
2018,6,21,11,45,348.5,417.0,3.9,16.25,753.5,568.33,440.79
2018,6,21,12,0,461.0,368.0,4.0,16.3,815.0,637.66,494.55
2018,6,21,12,15,684.5,248.5,4.15,16.35,911.5,734.14,570.3
2018,6,21,12,30,908.0,129.0,4.3,16.4,1008.0,820.29,637.66
2018,6,21,12,45,928.5,117.0,4.45,16.4,1009.5,856.44,664.08
2018,6,21,13,0,949.0,105.0,4.6,16.4,1011.0,889.66,688.78
2018,6,21,13,15,947.0,104.0,4.7,16.4,995.5,910.2,704.22
2018,6,21,13,30,945.0,103.0,4.8,16.4,980.0,926.99,717.2
2018,6,21,13,45,941.5,102.0,4.9,16.4,958.0,938.63,726.69
2018,6,21,14,0,938.0,101.0,5.0,16.4,936.0,946.37,733.57
2018,6,21,14,15,933.5,99.5,5.0,16.4,908.0,948.8,736.14
2018,6,21,14,30,929.0,98.0,5.0,16.4,880.0,947.31,736.1
2018,6,21,14,45,922.5,96.0,5.0,16.4,845.5,939.64,731.82
2018,6,21,15,0,916.0,94.0,5.0,16.4,811.0,928.15,724.98
2018,6,21,15,15,905.5,92.0,5.0,16.4,770.5,909.42,713.06
2018,6,21,15,30,895.0,90.0,5.0,16.4,730.0,887.23,698.71
2018,6,21,15,45,882.0,88.0,4.85,16.35,685.5,859.6,679.63
2018,6,21,16,0,869.0,86.0,4.7,16.3,641.0,829.0,658.38
2018,6,21,16,15,851.5,83.5,4.7,16.2,592.5,791.44,632.94
2018,6,21,16,30,834.0,81.0,4.7,16.1,544.0,759.27,611.28
2018,6,21,16,45,811.0,78.5,4.65,16.05,494.0,712.83,578.14
2018,6,21,17,0,788.0,76.0,4.6,16.0,444.0,665.01,543.46
2018,6,21,17,15,757.0,73.0,4.55,15.85,393.0,610.2,501.26
2018,6,21,17,30,726.0,70.0,4.5,15.7,342.0,555.3,457.78
2018,6,21,17,45,680.5,66.0,4.45,15.55,291.0,493.51,407.3
2018,6,21,18,0,635.0,62.0,4.4,15.4,240.0,431.76,355.24
2018,6,21,18,15,568.0,56.0,4.25,15.2,191.5,359.85,293.23
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,293.2,234.03
2018,6,21,18,45,396.5,42.0,3.95,14.75,102.0,215.92,165.75
2018,6,21,19,0,292.0,34.0,3.8,14.5,61.0,148.83,100.89
2018,6,21,19,15,173.0,21.5,3.7,14.4,35.0,77.65,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,18.65,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,47.0,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,94.0,15.0,3.0,13.2,17.0,11.8,0.0
2018,6,22,5,15,210.5,26.5,2.95,13.45,45.5,20.19,3.8
2018,6,22,5,30,327.0,38.0,2.9,13.7,74.0,31.32,20.79
2018,6,22,5,45,370.5,47.0,2.85,13.95,107.5,38.17,27.85
2018,6,22,6,0,414.0,56.0,2.8,14.2,141.0,44.89,34.25
2018,6,22,6,15,329.5,80.0,2.65,14.4,159.0,58.51,46.59
2018,6,22,6,30,245.0,104.0,2.5,14.6,177.0,74.14,60.52
2018,6,22,6,45,313.0,116.5,2.35,14.85,228.0,83.13,68.34
2018,6,22,7,0,381.0,129.0,2.2,15.1,279.0,89.42,73.64
2018,6,22,7,15,498.5,122.0,2.15,15.35,346.5,86.41,70.71
2018,6,22,7,30,616.0,115.0,2.1,15.6,414.0,83.96,68.26
2018,6,22,7,45,660.0,116.5,2.05,15.85,467.5,84.4,68.35
2018,6,22,8,0,704.0,118.0,2.0,16.1,521.0,84.97,68.54
2018,6,22,8,15,761.5,111.5,2.0,16.4,581.0,88.03,70.87
2018,6,22,8,30,819.0,105.0,2.0,16.7,641.0,84.3,67.38
2018,6,22,8,45,850.0,101.0,1.95,17.0,690.5,91.32,73.1
2018,6,22,9,0,881.0,97.0,1.9,17.3,740.0,143.06,82.55
2018,6,22,9,15,891.0,99.0,1.95,17.55,779.0,200.89,118.63
2018,6,22,9,30,901.0,101.0,2.0,17.8,818.0,259.15,164.39
2018,6,22,9,45,907.5,104.0,2.0,18.05,852.0,317.31,214.1
2018,6,22,10,0,914.0,107.0,2.0,18.3,886.0,375.05,264.43
2018,6,22,10,15,920.0,107.5,2.1,18.5,913.5,430.3,312.66
2018,6,22,10,30,926.0,108.0,2.2,18.7,941.0,484.54,359.14
2018,6,22,10,45,930.5,109.0,2.3,18.85,962.5,537.18,403.25
2018,6,22,11,0,935.0,110.0,2.4,19.0,984.0,588.25,444.96
2018,6,22,11,15,937.5,111.0,2.5,19.1,998.0,636.39,483.49
2018,6,22,11,30,940.0,112.0,2.6,19.2,1012.0,682.41,519.51
2018,6,22,11,45,941.5,111.5,2.75,19.25,1018.5,724.36,552.21
2018,6,22,12,0,943.0,111.0,2.9,19.3,1025.0,763.78,582.51
2018,6,22,12,15,942.5,111.5,3.1,19.25,1024.5,799.81,610.42
2018,6,22,12,30,942.0,112.0,3.3,19.2,1024.0,832.9,634.65
2018,6,22,12,45,939.5,112.5,3.5,19.2,1015.5,861.26,655.4
2018,6,22,13,0,937.0,113.0,3.7,19.2,1007.0,886.21,673.87
2018,6,22,13,15,933.5,113.0,3.85,19.15,991.5,906.33,688.94
2018,6,22,13,30,930.0,113.0,4.0,19.1,976.0,922.74,701.59
2018,6,22,13,45,925.5,111.5,4.2,19.05,953.5,933.11,710.47
2018,6,22,14,0,921.0,110.0,4.4,19.0,931.0,939.59,716.88
2018,6,22,14,15,914.5,109.0,4.5,18.9,902.0,940.85,719.68
2018,6,22,14,30,908.0,108.0,4.6,18.8,873.0,938.26,719.95
2018,6,22,14,45,899.5,106.5,4.7,18.75,838.0,929.57,715.93
2018,6,22,15,0,891.0,105.0,4.8,18.7,803.0,917.19,709.41
2018,6,22,15,15,879.5,103.0,4.8,18.7,762.5,898.07,697.32
2018,6,22,15,30,868.0,101.0,4.8,18.7,722.0,875.58,682.9
2018,6,22,15,45,854.0,98.5,4.8,18.5,677.5,847.26,664.8
2018,6,22,16,0,840.0,96.0,4.8,18.3,633.0,825.17,651.17
2018,6,22,16,15,822.0,93.5,4.75,18.2,585.5,787.57,625.5
2018,6,22,16,30,804.0,91.0,4.7,18.1,538.0,747.73,597.99
2018,6,22,16,45,780.5,88.0,4.65,17.95,488.5,701.26,565.25
2018,6,22,17,0,757.0,85.0,4.6,17.8,439.0,653.5,530.51
2018,6,22,17,15,723.5,81.0,4.5,17.6,387.5,596.94,487.14
2018,6,22,17,30,690.0,77.0,4.4,17.4,336.0,543.44,444.91
2018,6,22,17,45,643.0,71.5,4.35,17.15,285.0,478.39,392.47
2018,6,22,18,0,596.0,66.0,4.3,16.9,234.0,415.71,340.24
2018,6,22,18,15,526.5,60.5,4.15,16.6,187.0,344.81,279.62
2018,6,22,18,30,457.0,55.0,4.0,16.3,140.0,279.21,221.97
2018,6,22,18,45,352.5,45.5,3.9,16.0,99.5,202.38,154.82
2018,6,22,19,0,248.0,36.0,3.8,15.7,59.0,137.33,93.07
2018,6,22,19,15,144.5,22.5,3.8,15.5,34.0,71.26,0.0
2018,6,22,19,30,41.0,9.0,3.8,15.3,9.0,15.9,0.0
2018,6,22,19,45,20.5,4.5,3.75,15.15,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,42.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,85.0,14.0,3.0,14.3,16.0,11.02,0.0
2018,6,23,5,15,198.0,26.0,3.0,14.5,44.0,19.79,3.14
2018,6,23,5,30,311.0,38.0,3.0,14.7,72.0,31.26,20.61
2018,6,23,5,45,405.5,45.5,3.0,14.9,113.5,37.19,26.86
2018,6,23,6,0,500.0,53.0,3.0,15.1,155.0,43.28,32.69
2018,6,23,6,15,562.0,58.5,2.95,15.35,203.0,47.62,36.77
2018,6,23,6,30,624.0,64.0,2.9,15.6,251.0,52.05,40.76
2018,6,23,6,45,669.0,67.5,2.85,15.8,301.5,54.86,43.19
2018,6,23,7,0,714.0,71.0,2.8,16.0,352.0,62.42,49.72
2018,6,23,7,15,745.0,74.5,2.85,16.35,403.0,65.22,51.95
2018,6,23,7,30,776.0,78.0,2.9,16.7,454.0,68.0,54.12
2018,6,23,7,45,800.0,80.5,2.95,17.05,504.0,69.89,55.49
2018,6,23,8,0,824.0,83.0,3.0,17.4,554.0,71.74,56.82
2018,6,23,8,15,841.0,85.0,2.95,17.85,601.0,81.7,65.09
2018,6,23,8,30,858.0,87.0,2.9,18.3,648.0,83.5,66.3
2018,6,23,8,45,872.0,88.0,2.9,18.7,691.5,84.5,66.85
2018,6,23,9,0,886.0,89.0,2.9,19.1,735.0,137.94,78.05
2018,6,23,9,15,896.5,90.5,2.85,19.65,774.0,195.71,113.63
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,253.96,159.01
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,311.22,207.61
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,368.32,257.08
2018,6,23,10,15,931.0,93.5,2.7,21.55,908.5,424.35,305.56
2018,6,23,10,30,936.0,95.0,2.7,21.9,936.0,479.28,352.05
2018,6,23,10,45,940.0,95.5,2.7,22.25,957.0,531.71,395.29
2018,6,23,11,0,944.0,96.0,2.7,22.6,978.0,582.48,435.92
2018,6,23,11,15,946.0,97.0,2.75,22.7,992.0,630.61,473.98
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,676.54,509.43
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,718.68,541.6
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,758.22,571.29
2018,6,23,12,15,949.5,98.0,3.1,22.95,1018.0,793.91,597.88
2018,6,23,12,30,949.0,98.0,3.2,22.9,1017.0,826.58,620.86
2018,6,23,12,45,947.5,99.0,3.35,22.8,1010.0,856.12,642.1
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,882.29,661.13
2018,6,23,13,15,943.5,99.5,3.55,22.55,988.0,902.77,675.92
2018,6,23,13,30,941.0,99.0,3.6,22.4,973.0,919.53,688.32
2018,6,23,13,45,937.0,98.5,3.7,22.3,951.0,931.16,697.56
2018,6,23,14,0,933.0,98.0,3.8,22.2,929.0,938.91,704.33
2018,6,23,14,15,928.0,96.5,3.8,22.05,901.0,940.91,706.89
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,939.01,706.98
2018,6,23,14,45,915.0,94.0,3.8,21.75,838.5,931.06,703.09
2018,6,23,15,0,907.0,93.0,3.8,21.6,804.0,919.39,696.79
2018,6,23,15,15,896.5,91.5,3.8,21.6,764.0,901.36,685.82
2018,6,23,15,30,886.0,90.0,3.8,21.6,724.0,879.91,672.55
2018,6,23,15,45,873.5,88.0,3.65,21.3,680.5,852.97,655.43
2018,6,23,16,0,861.0,86.0,3.5,21.0,637.0,823.04,636.17
2018,6,23,16,15,844.0,84.0,3.4,20.7,589.5,786.73,612.49
2018,6,23,16,30,827.0,82.0,3.3,20.4,542.0,755.85,592.53
2018,6,23,16,45,804.0,78.5,3.2,20.1,491.5,708.53,560.25
2018,6,23,17,0,781.0,75.0,3.1,19.8,441.0,659.86,526.47
2018,6,23,17,15,749.5,72.0,2.95,19.3,390.0,605.04,485.97
2018,6,23,17,30,718.0,69.0,2.8,18.8,339.0,550.19,444.17
2018,6,23,17,45,672.0,65.5,2.7,18.3,288.5,488.96,395.99
2018,6,23,18,0,626.0,62.0,2.6,17.8,238.0,427.92,346.24
2018,6,23,18,15,557.0,56.0,2.45,17.4,189.5,355.43,285.45
2018,6,23,18,30,488.0,50.0,2.3,17.0,141.0,288.4,227.42
2018,6,23,18,45,381.0,41.5,2.15,16.6,100.0,210.28,159.86
2018,6,23,19,0,274.0,33.0,2.0,16.2,59.0,142.95,96.59
2018,6,23,19,15,162.0,21.0,1.95,16.0,34.0,74.58,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.8,9.0,17.88,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.6,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.5,5.5,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,71.0,11.0,3.5,14.7,13.0,8.65,0.0
2018,6,24,5,15,157.5,24.0,3.65,14.9,38.5,18.22,1.98
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.09,17.87
2018,6,24,5,45,242.0,43.5,3.9,15.3,81.5,32.81,22.99
2018,6,24,6,0,240.0,50.0,4.0,15.5,99.0,37.33,27.38
2018,6,24,6,15,120.0,57.5,4.1,15.7,82.0,42.54,32.2
2018,6,24,6,30,0.0,65.0,4.2,15.9,65.0,49.56,38.5
2018,6,24,6,45,0.0,78.5,4.25,16.05,78.5,59.51,47.25
2018,6,24,7,0,0.0,92.0,4.3,16.2,92.0,69.4,55.82
2018,6,24,7,15,0.5,118.0,4.3,16.4,118.0,87.62,71.55
2018,6,24,7,30,1.0,144.0,4.3,16.6,144.0,105.49,86.76
2018,6,24,7,45,2.5,158.5,4.3,16.75,159.5,115.78,95.26
2018,6,24,8,0,4.0,173.0,4.3,16.9,175.0,125.98,103.63
2018,6,24,8,15,40.5,189.5,4.3,17.05,215.5,131.75,108.15
2018,6,24,8,30,77.0,206.0,4.3,17.2,256.0,142.73,117.08
2018,6,24,8,45,111.5,216.0,4.3,17.3,294.0,141.37,115.56
2018,6,24,9,0,146.0,226.0,4.3,17.4,332.0,160.05,120.44
2018,6,24,9,15,157.5,253.0,4.25,17.5,373.0,190.31,142.18
2018,6,24,9,30,169.0,280.0,4.2,17.6,414.0,222.56,167.0
2018,6,24,9,45,146.0,315.5,4.15,17.7,435.0,252.7,192.11
2018,6,24,10,0,123.0,351.0,4.1,17.8,456.0,280.99,215.53
2018,6,24,10,15,170.5,360.0,4.05,17.85,510.5,317.73,243.73
2018,6,24,10,30,218.0,369.0,4.0,17.9,565.0,354.63,272.49
2018,6,24,10,45,330.0,353.0,3.95,17.95,657.5,417.08,320.7
2018,6,24,11,0,442.0,337.0,3.9,18.0,750.0,489.46,376.68
2018,6,24,11,15,629.0,256.5,3.9,18.0,853.5,567.58,437.78
2018,6,24,11,30,816.0,176.0,3.9,18.0,957.0,656.8,507.06
2018,6,24,11,45,803.0,186.5,3.85,18.0,959.5,694.74,536.07
2018,6,24,12,0,790.0,197.0,3.8,18.0,962.0,729.62,562.43
2018,6,24,12,15,713.5,241.5,3.8,18.0,932.5,749.16,576.06
2018,6,24,12,30,637.0,286.0,3.8,18.0,903.0,755.21,579.78
2018,6,24,12,45,607.5,298.5,3.75,18.0,883.0,767.27,588.46
2018,6,24,13,0,578.0,311.0,3.7,18.0,863.0,775.33,594.09
2018,6,24,13,15,519.0,331.5,3.7,18.0,821.0,763.0,584.75
2018,6,24,13,30,460.0,352.0,3.7,18.0,779.0,744.85,571.26
2018,6,24,13,45,521.0,310.0,3.7,17.95,783.0,773.89,594.74
2018,6,24,14,0,582.0,268.0,3.7,17.9,787.0,803.93,618.58
2018,6,24,14,15,732.5,191.5,3.65,17.85,823.0,876.9,673.94
2018,6,24,14,30,883.0,115.0,3.6,17.8,859.0,922.69,706.11
2018,6,24,14,45,873.0,114.0,3.6,17.75,824.5,913.42,700.55
2018,6,24,15,0,863.0,113.0,3.6,17.7,790.0,900.57,693.04
2018,6,24,15,15,851.5,111.0,3.6,17.7,750.0,881.95,681.44
2018,6,24,15,30,840.0,109.0,3.6,17.7,710.0,860.06,667.6
2018,6,24,15,45,823.0,106.5,3.55,17.5,665.0,839.92,655.26
2018,6,24,16,0,806.0,104.0,3.5,17.3,620.0,806.5,633.34
2018,6,24,16,15,785.0,102.0,3.5,17.15,572.5,767.92,607.66
2018,6,24,16,30,764.0,100.0,3.5,17.0,525.0,727.34,580.19
2018,6,24,16,45,736.5,96.5,3.45,16.85,475.0,678.57,545.96
2018,6,24,17,0,709.0,93.0,3.4,16.7,425.0,632.14,511.88
2018,6,24,17,15,673.5,88.5,3.35,16.55,374.5,575.58,468.89
2018,6,24,17,30,638.0,84.0,3.3,16.4,324.0,519.57,425.11
2018,6,24,17,45,590.5,78.0,3.3,16.25,274.5,455.8,373.9
2018,6,24,18,0,543.0,72.0,3.3,16.1,225.0,394.52,323.01
2018,6,24,18,15,479.0,63.5,3.15,15.95,179.0,325.52,264.16
2018,6,24,18,30,415.0,55.0,3.0,15.8,133.0,261.69,208.2
2018,6,24,18,45,325.0,44.5,2.9,15.65,94.5,191.74,146.8
2018,6,24,19,0,235.0,34.0,2.8,15.5,56.0,131.06,89.13
2018,6,24,19,15,139.0,21.0,2.7,15.45,32.0,68.53,0.0
2018,6,24,19,30,43.0,8.0,2.6,15.4,8.0,15.62,0.0
2018,6,24,19,45,21.5,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,28.0,5.5,3.85,14.4,6.0,0.0,0.0
2018,6,25,5,0,56.0,11.0,4.0,14.5,12.0,8.65,0.0
2018,6,25,5,15,126.0,21.5,4.05,14.65,32.5,16.32,0.71
2018,6,25,5,30,196.0,32.0,4.1,14.8,53.0,24.29,14.68
2018,6,25,5,45,198.5,36.0,4.15,14.95,67.0,27.23,18.15
2018,6,25,6,0,201.0,40.0,4.2,15.1,81.0,30.04,20.98
2018,6,25,6,15,100.5,43.5,4.05,15.2,64.0,32.76,23.58
2018,6,25,6,30,0.0,47.0,3.9,15.3,47.0,35.93,26.47
2018,6,25,6,45,0.0,59.5,3.8,15.4,59.5,45.58,35.03
2018,6,25,7,0,0.0,72.0,3.7,15.5,72.0,55.25,43.5
2018,6,25,7,15,0.0,90.0,3.6,15.65,90.0,68.5,55.0
2018,6,25,7,30,0.0,108.0,3.5,15.8,108.0,81.46,66.1
2018,6,25,7,45,0.0,114.0,3.4,15.95,114.0,86.05,69.8
2018,6,25,8,0,0.0,120.0,3.3,16.1,120.0,90.59,73.45
2018,6,25,8,15,0.5,135.5,3.3,16.25,136.0,101.65,82.68
2018,6,25,8,30,1.0,151.0,3.3,16.4,152.0,112.59,91.73
2018,6,25,8,45,3.0,167.5,3.25,16.55,170.0,124.14,101.22
2018,6,25,9,0,5.0,184.0,3.2,16.7,188.0,136.56,106.29
2018,6,25,9,15,7.5,206.5,3.3,16.8,212.5,153.6,119.55
2018,6,25,9,30,10.0,229.0,3.4,16.9,237.0,171.17,133.2
2018,6,25,9,45,17.5,265.5,3.45,17.0,280.0,200.17,155.72
2018,6,25,10,0,25.0,302.0,3.5,17.1,323.0,223.7,173.83
2018,6,25,10,15,34.0,340.0,3.6,17.15,370.0,257.26,199.84
2018,6,25,10,30,43.0,378.0,3.7,17.2,417.0,292.77,227.26
2018,6,25,10,45,38.0,375.5,3.75,17.25,410.5,295.65,229.49
2018,6,25,11,0,33.0,373.0,3.8,17.3,404.0,297.61,231.04
2018,6,25,11,15,50.5,403.5,3.85,17.3,451.5,336.04,260.75
2018,6,25,11,30,68.0,434.0,3.9,17.3,499.0,376.98,292.17
2018,6,25,11,45,96.0,455.5,3.95,17.3,548.0,420.42,325.54
2018,6,25,12,0,124.0,477.0,4.0,17.3,597.0,472.37,365.08
2018,6,25,12,15,170.0,476.0,4.1,17.3,640.5,518.05,400.32
2018,6,25,12,30,216.0,475.0,4.2,17.3,684.0,565.98,437.12
2018,6,25,12,45,248.0,465.5,4.3,17.35,703.5,607.38,468.69
2018,6,25,13,0,280.0,456.0,4.4,17.4,723.0,640.48,494.27
2018,6,25,13,15,292.0,444.5,4.45,17.35,719.0,654.37,505.47
2018,6,25,13,30,304.0,433.0,4.5,17.3,715.0,666.71,515.69
2018,6,25,13,45,398.5,371.0,4.6,17.3,732.0,719.12,557.63
2018,6,25,14,0,493.0,309.0,4.7,17.3,749.0,758.03,589.76
2018,6,25,14,15,699.5,203.5,4.8,17.25,805.5,858.92,669.29
2018,6,25,14,30,906.0,98.0,4.9,17.2,862.0,927.0,719.24
2018,6,25,14,45,900.0,96.0,5.0,17.15,828.5,920.03,715.82
2018,6,25,15,0,894.0,94.0,5.1,17.1,795.0,909.33,710.3
2018,6,25,15,15,883.0,92.5,5.1,17.1,755.5,891.1,698.65
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,869.51,684.65
2018,6,25,15,45,860.0,89.0,5.2,16.9,673.0,843.33,668.41
2018,6,25,16,0,848.0,87.0,5.3,16.7,630.0,814.21,649.83
2018,6,25,16,15,831.5,85.0,5.4,16.55,583.5,778.7,626.14
2018,6,25,16,30,815.0,83.0,5.5,16.4,537.0,748.7,606.3
2018,6,25,16,45,792.5,80.0,5.55,16.25,487.5,702.76,573.68
2018,6,25,17,0,770.0,77.0,5.6,16.1,438.0,655.46,539.42
2018,6,25,17,15,739.0,73.5,5.65,15.9,387.5,600.81,497.16
2018,6,25,17,30,708.0,70.0,5.7,15.7,337.0,546.14,453.61
2018,6,25,17,45,664.0,65.5,5.75,15.5,286.5,485.4,403.62
2018,6,25,18,0,620.0,61.0,5.8,15.3,236.0,424.65,351.99
2018,6,25,18,15,555.0,55.5,5.75,15.05,189.0,354.94,291.32
2018,6,25,18,30,490.0,50.0,5.7,14.8,142.0,290.24,233.33
2018,6,25,18,45,390.0,42.5,5.6,14.6,102.0,215.47,166.54
2018,6,25,19,0,290.0,35.0,5.5,14.4,62.0,150.16,103.3
2018,6,25,19,15,172.5,22.0,5.45,14.3,35.5,79.06,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.2,9.0,19.06,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.1,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,4.25,13.2,8.0,0.0,0.0
2018,6,26,5,0,71.0,15.0,4.3,13.3,16.0,11.8,0.0
2018,6,26,5,15,177.5,27.0,4.3,13.5,43.0,20.44,1.68
2018,6,26,5,30,284.0,39.0,4.3,13.7,70.0,29.69,19.23
2018,6,26,5,45,296.0,49.5,4.35,13.9,96.0,37.38,27.09
2018,6,26,6,0,308.0,60.0,4.4,14.1,122.0,44.83,34.16
2018,6,26,6,15,168.5,81.0,4.3,14.25,116.5,58.41,46.51
2018,6,26,6,30,29.0,102.0,4.2,14.4,111.0,73.04,59.6
2018,6,26,6,45,33.5,124.0,4.15,14.55,136.0,87.49,72.31
2018,6,26,7,0,38.0,146.0,4.1,14.7,161.0,101.66,84.57
2018,6,26,7,15,91.5,172.5,4.05,14.85,215.0,118.92,99.34
2018,6,26,7,30,145.0,199.0,4.0,15.0,269.0,131.81,110.11
2018,6,26,7,45,199.0,218.0,3.95,15.15,325.0,143.78,119.98
2018,6,26,8,0,253.0,237.0,3.9,15.3,381.0,148.82,123.81
2018,6,26,8,15,277.0,255.0,3.9,15.4,425.0,157.75,130.99
2018,6,26,8,30,301.0,273.0,3.9,15.5,469.0,166.29,137.78
2018,6,26,8,45,314.5,290.0,3.9,15.65,507.0,173.61,143.5
2018,6,26,9,0,328.0,307.0,3.9,15.8,545.0,207.13,153.21
2018,6,26,9,15,307.5,330.5,3.9,15.9,563.5,243.93,179.14
2018,6,26,9,30,287.0,354.0,3.9,16.0,582.0,278.77,207.14
2018,6,26,9,45,259.5,378.5,3.95,16.1,591.0,310.36,234.06
2018,6,26,10,0,232.0,403.0,4.0,16.2,600.0,346.54,264.47
2018,6,26,10,15,208.5,420.0,4.0,16.25,601.5,368.73,283.44
2018,6,26,10,30,185.0,437.0,4.0,16.3,603.0,388.44,299.98
2018,6,26,10,45,170.5,448.0,4.05,16.35,604.0,406.26,314.55
2018,6,26,11,0,156.0,459.0,4.1,16.4,605.0,422.51,327.57
2018,6,26,11,15,123.0,456.5,4.1,16.45,572.5,417.09,323.72
2018,6,26,11,30,90.0,454.0,4.1,16.5,540.0,405.65,315.0
2018,6,26,11,45,67.5,433.5,4.15,16.55,498.5,384.38,298.81
2018,6,26,12,0,45.0,413.0,4.2,16.6,457.0,360.06,280.08
2018,6,26,12,15,41.5,408.0,4.2,16.65,448.5,359.62,279.81
2018,6,26,12,30,38.0,403.0,4.2,16.7,440.0,358.43,278.89
2018,6,26,12,45,53.5,418.5,4.25,16.75,470.0,389.13,302.9
2018,6,26,13,0,69.0,434.0,4.3,16.8,500.0,420.85,327.52
2018,6,26,13,15,213.5,408.5,4.4,16.85,608.0,555.84,433.31
2018,6,26,13,30,358.0,383.0,4.5,16.9,716.0,668.93,520.61
2018,6,26,13,45,604.0,266.0,4.55,16.95,811.5,811.16,630.24
2018,6,26,14,0,850.0,149.0,4.6,17.0,907.0,926.02,715.37
2018,6,26,14,15,894.5,120.0,4.7,17.0,895.0,933.72,721.64
2018,6,26,14,30,939.0,91.0,4.8,17.0,883.0,950.06,734.89
2018,6,26,14,45,932.0,89.5,4.85,16.95,848.5,942.55,731.15
2018,6,26,15,0,925.0,88.0,4.9,16.9,814.0,931.22,724.96
2018,6,26,15,15,915.0,86.5,4.9,16.9,774.0,913.52,713.83
2018,6,26,15,30,905.0,85.0,4.9,16.9,734.0,892.31,700.26
2018,6,26,15,45,892.5,83.0,5.0,16.8,689.5,865.08,683.25
2018,6,26,16,0,880.0,81.0,5.1,16.7,645.0,834.79,663.85
2018,6,26,16,15,863.5,79.0,5.15,16.55,597.0,798.44,639.58
2018,6,26,16,30,847.0,77.0,5.2,16.4,549.0,759.73,613.23
2018,6,26,16,45,824.5,74.5,5.2,16.3,498.5,720.92,586.08
2018,6,26,17,0,802.0,72.0,5.2,16.2,448.0,673.13,551.54
2018,6,26,17,15,771.5,68.5,5.25,16.0,396.5,617.66,509.39
2018,6,26,17,30,741.0,65.0,5.3,15.8,345.0,562.08,465.47
2018,6,26,17,45,644.5,67.5,5.3,15.65,285.0,476.88,395.65
2018,6,26,18,0,548.0,70.0,5.3,15.5,225.0,396.18,327.79
2018,6,26,18,15,415.0,65.0,5.2,15.3,169.0,296.47,243.0
2018,6,26,18,30,282.0,60.0,5.1,15.1,113.0,205.76,164.96
2018,6,26,18,45,240.5,45.5,5.05,14.9,81.5,158.61,122.15
2018,6,26,19,0,199.0,31.0,5.0,14.7,50.0,115.81,79.12
2018,6,26,19,15,124.5,20.0,4.95,14.55,29.5,63.79,0.0
2018,6,26,19,30,50.0,9.0,4.9,14.4,9.0,18.01,0.0
2018,6,26,19,45,25.0,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,4.72,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,6.67,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,8.34,1.32
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,13.68,6.34
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,19.03,11.29
2018,6,27,6,15,0.0,30.0,4.35,14.25,30.0,22.86,14.83
2018,6,27,6,30,0.0,35.0,4.3,14.4,35.0,26.7,18.31
2018,6,27,6,45,0.0,40.5,4.3,14.6,40.5,30.93,22.07
2018,6,27,7,0,0.0,46.0,4.3,14.8,46.0,35.17,25.78
2018,6,27,7,15,0.0,62.0,4.3,14.95,62.0,47.52,36.63
2018,6,27,7,30,0.0,78.0,4.3,15.1,78.0,59.93,47.41
2018,6,27,7,45,0.0,91.0,4.3,15.25,91.0,69.85,55.89
2018,6,27,8,0,0.0,104.0,4.3,15.4,104.0,79.36,63.94
2018,6,27,8,15,0.0,115.0,4.35,15.5,115.0,87.38,70.65
2018,6,27,8,30,0.0,126.0,4.4,15.6,126.0,95.34,77.27
2018,6,27,8,45,0.0,133.5,4.45,15.7,133.5,100.8,81.7
2018,6,27,9,0,0.0,141.0,4.5,15.8,141.0,106.5,82.46
2018,6,27,9,15,1.0,147.5,4.5,15.9,148.5,111.7,86.44
2018,6,27,9,30,2.0,154.0,4.5,16.0,156.0,117.06,90.53
2018,6,27,9,45,2.0,152.5,4.55,16.1,154.5,116.5,89.89
2018,6,27,10,0,2.0,151.0,4.6,16.2,153.0,115.87,89.22
2018,6,27,10,15,2.5,153.0,4.65,16.2,155.5,117.97,90.81
2018,6,27,10,30,3.0,155.0,4.7,16.2,158.0,120.13,92.46
2018,6,27,10,45,5.0,170.5,4.75,16.25,175.5,133.24,102.92
2018,6,27,11,0,7.0,186.0,4.8,16.3,193.0,146.68,113.64
2018,6,27,11,15,8.5,202.0,4.85,16.3,210.5,160.54,124.7
2018,6,27,11,30,10.0,218.0,4.9,16.3,228.0,174.7,135.99
2018,6,27,11,45,11.0,229.5,5.0,16.35,240.5,185.33,144.43
2018,6,27,12,0,12.0,241.0,5.1,16.4,253.0,196.13,153.02
2018,6,27,12,15,12.0,239.0,5.15,16.4,251.0,195.73,152.74
2018,6,27,12,30,12.0,237.0,5.2,16.4,249.0,195.21,152.39
2018,6,27,12,45,12.5,249.5,5.25,16.4,261.5,206.54,161.47
2018,6,27,13,0,13.0,262.0,5.3,16.4,274.0,217.98,170.62
2018,6,27,13,15,16.0,283.0,5.4,16.35,298.0,238.61,187.19
2018,6,27,13,30,19.0,304.0,5.5,16.3,322.0,259.66,204.07
2018,6,27,13,45,16.0,282.0,5.55,16.3,297.0,239.84,188.53
2018,6,27,14,0,13.0,260.0,5.6,16.3,272.0,219.67,172.69
2018,6,27,14,15,9.0,219.0,5.7,16.25,227.0,182.51,143.2
2018,6,27,14,30,5.0,178.0,5.8,16.2,182.0,145.31,113.39
2018,6,27,14,45,3.5,171.0,5.85,16.15,174.0,138.35,107.94
2018,6,27,15,0,2.0,164.0,5.9,16.1,166.0,131.37,102.43
2018,6,27,15,15,2.5,170.0,5.9,16.1,172.0,137.0,107.26
2018,6,27,15,30,3.0,176.0,5.9,16.1,178.0,142.8,112.25
2018,6,27,15,45,5.5,184.0,6.1,15.85,187.5,152.26,120.48
2018,6,27,16,0,8.0,192.0,6.3,15.6,197.0,162.01,129.02
2018,6,27,16,15,16.5,192.0,6.35,15.45,201.5,169.82,136.2
2018,6,27,16,30,25.0,192.0,6.4,15.3,206.0,190.78,154.23
2018,6,27,16,45,79.5,189.0,6.45,15.15,227.5,230.18,188.89
2018,6,27,17,0,134.0,186.0,6.5,15.0,249.0,281.04,232.57
2018,6,27,17,15,201.0,161.5,6.5,14.8,243.5,297.31,247.97
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,320.71,268.56
2018,6,27,17,45,275.0,116.0,6.5,14.4,206.5,291.29,243.95
2018,6,27,18,0,282.0,95.0,6.5,14.2,175.0,260.25,217.14
2018,6,27,18,15,251.0,79.5,6.45,14.05,140.0,215.27,177.38
2018,6,27,18,30,220.0,64.0,6.4,13.9,105.0,172.87,139.13
2018,6,27,18,45,193.0,49.0,6.3,13.8,77.5,144.58,111.92
2018,6,27,19,0,166.0,34.0,6.2,13.7,50.0,108.89,74.92
2018,6,27,19,15,100.0,21.0,6.2,13.7,29.0,58.38,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,13.76,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,23.0,6.5,6.5,14.05,7.0,0.0,0.0
2018,6,28,5,0,46.0,13.0,6.6,14.1,14.0,10.23,0.0
2018,6,28,5,15,138.5,26.5,6.7,14.25,39.0,19.96,0.0
2018,6,28,5,30,231.0,40.0,6.8,14.4,64.0,30.15,19.4
2018,6,28,5,45,271.5,51.0,6.9,14.6,94.0,38.26,27.72
2018,6,28,6,0,312.0,62.0,7.0,14.8,124.0,46.24,35.27
2018,6,28,6,15,272.0,84.0,7.0,14.9,149.0,60.61,48.32
2018,6,28,6,30,232.0,106.0,7.0,15.0,174.0,75.15,61.33
2018,6,28,6,45,292.5,119.0,7.0,15.15,221.5,84.3,69.38
2018,6,28,7,0,353.0,132.0,7.0,15.3,269.0,90.94,75.05
2018,6,28,7,15,356.0,151.0,7.0,15.4,305.5,101.69,84.23
2018,6,28,7,30,359.0,170.0,7.0,15.5,342.0,115.74,96.18
2018,6,28,7,45,390.5,183.0,7.0,15.6,389.0,118.6,98.3
2018,6,28,8,0,422.0,196.0,7.0,15.7,436.0,125.03,103.49
2018,6,28,8,15,485.5,193.5,6.95,15.8,492.0,123.38,101.7
2018,6,28,8,30,549.0,191.0,6.9,15.9,548.0,121.95,100.13
2018,6,28,8,45,565.5,200.5,6.8,16.05,590.0,124.41,101.9
2018,6,28,9,0,582.0,210.0,6.7,16.2,632.0,165.54,112.26
2018,6,28,9,15,601.5,215.0,6.6,16.25,672.0,211.81,141.56
2018,6,28,9,30,621.0,220.0,6.5,16.3,712.0,260.25,179.41
2018,6,28,9,45,705.0,189.5,6.4,16.4,770.5,305.3,215.54
2018,6,28,10,0,789.0,159.0,6.3,16.5,829.0,361.94,263.15
2018,6,28,10,15,842.0,136.5,6.25,16.55,872.5,415.95,310.54
2018,6,28,10,30,895.0,114.0,6.2,16.6,916.0,471.91,359.42
2018,6,28,10,45,898.5,115.0,6.15,16.6,936.5,522.75,404.14
2018,6,28,11,0,902.0,116.0,6.1,16.6,957.0,572.0,446.46
2018,6,28,11,15,904.5,116.0,6.05,16.6,970.5,618.19,485.36
2018,6,28,11,30,907.0,116.0,6.0,16.6,984.0,662.34,521.72
2018,6,28,11,45,908.5,116.5,5.95,16.6,991.0,703.98,555.34
2018,6,28,12,0,910.0,117.0,5.9,16.6,998.0,743.24,586.46
2018,6,28,12,15,912.0,115.5,5.95,16.6,998.0,778.79,614.68
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,811.6,639.41
2018,6,28,12,45,917.5,110.5,6.05,16.55,992.0,841.02,661.37
2018,6,28,13,0,921.0,107.0,6.1,16.5,986.0,867.25,681.04
2018,6,28,13,15,918.5,107.0,6.15,16.45,972.0,888.06,696.84
2018,6,28,13,30,916.0,107.0,6.2,16.4,958.0,905.26,710.13
2018,6,28,13,45,910.5,106.5,6.3,16.35,935.5,915.66,718.86
2018,6,28,14,0,905.0,106.0,6.4,16.3,913.0,922.24,724.97
2018,6,28,14,15,898.0,105.0,6.4,16.25,884.5,923.19,726.65
2018,6,28,14,30,891.0,104.0,6.4,16.2,856.0,920.34,725.71
2018,6,28,14,45,883.0,103.0,6.4,16.15,822.5,912.86,721.53
2018,6,28,15,0,875.0,102.0,6.4,16.1,789.0,901.76,714.83
2018,6,28,15,15,864.5,100.5,6.4,16.1,750.0,884.41,703.49
2018,6,28,15,30,854.0,99.0,6.4,16.1,711.0,863.75,689.77
2018,6,28,15,45,838.5,97.0,6.45,15.85,667.0,835.11,670.96
2018,6,28,16,0,823.0,95.0,6.5,15.6,623.0,812.84,656.87
2018,6,28,16,15,803.0,93.0,6.5,15.5,575.5,774.79,630.06
2018,6,28,16,30,783.0,91.0,6.5,15.4,528.0,734.66,601.43
2018,6,28,16,45,758.0,88.5,6.5,15.25,479.0,688.41,567.75
2018,6,28,17,0,733.0,86.0,6.5,15.1,430.0,641.0,532.14
2018,6,28,17,15,700.5,82.0,6.5,14.95,380.0,588.78,490.9
2018,6,28,17,30,668.0,78.0,6.5,14.8,330.0,534.22,446.73
2018,6,28,17,45,622.5,72.5,6.5,14.65,280.0,470.92,394.08
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,409.87,341.74
2018,6,28,18,15,513.0,60.0,6.4,14.35,184.0,340.76,281.16
2018,6,28,18,30,449.0,53.0,6.3,14.2,138.0,276.67,223.49
2018,6,28,18,45,353.5,44.0,6.2,14.05,99.0,203.92,158.34
2018,6,28,19,0,258.0,35.0,6.1,13.9,60.0,141.03,97.62
2018,6,28,19,15,151.5,22.0,6.0,13.85,34.5,73.94,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.8,9.0,17.0,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,4,45,31.5,5.0,2.1,13.35,5.5,0.0,0.0
2018,6,29,5,0,63.0,10.0,2.0,13.5,11.0,7.87,0.0
2018,6,29,5,15,185.0,22.5,1.95,13.65,39.0,17.18,0.0
2018,6,29,5,30,307.0,35.0,1.9,13.8,67.0,28.81,18.32
2018,6,29,5,45,388.5,43.0,1.85,14.0,105.5,35.13,25.1
2018,6,29,6,0,470.0,51.0,1.8,14.2,144.0,41.51,31.23
2018,6,29,6,15,504.5,60.5,1.7,14.4,186.0,48.61,37.8
2018,6,29,6,30,539.0,70.0,1.6,14.6,228.0,55.5,44.0
2018,6,29,6,45,584.0,76.0,1.55,14.85,277.0,59.77,47.73
2018,6,29,7,0,629.0,82.0,1.5,15.1,326.0,64.01,51.32
2018,6,29,7,15,686.0,82.0,1.55,15.35,382.0,64.36,51.43
2018,6,29,7,30,743.0,82.0,1.6,15.6,438.0,70.21,56.31
2018,6,29,7,45,779.0,81.0,1.6,15.85,490.0,69.8,55.7
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,77.62,62.22
2018,6,29,8,15,833.0,82.0,1.75,16.3,589.0,79.61,63.68
2018,6,29,8,30,851.0,84.0,1.9,16.5,636.0,81.49,65.05
2018,6,29,8,45,865.5,86.0,2.0,16.7,680.5,83.13,66.22
2018,6,29,9,0,880.0,88.0,2.1,16.9,725.0,132.74,76.03
2018,6,29,9,15,888.0,90.5,2.25,17.0,763.5,190.51,111.18
2018,6,29,9,30,896.0,93.0,2.4,17.1,802.0,248.51,156.69
2018,6,29,9,45,900.5,96.5,2.55,17.25,835.0,306.26,206.53
2018,6,29,10,0,905.0,100.0,2.7,17.4,868.0,363.41,257.2
2018,6,29,10,15,910.5,101.0,2.8,17.5,895.5,418.42,305.97
2018,6,29,10,30,916.0,102.0,2.9,17.6,923.0,472.43,353.04
2018,6,29,10,45,919.5,102.5,3.0,17.65,943.0,523.91,397.12
2018,6,29,11,0,923.0,103.0,3.1,17.7,963.0,573.75,438.77
2018,6,29,11,15,925.5,104.0,3.15,17.75,977.5,621.53,477.63
2018,6,29,11,30,928.0,105.0,3.2,17.8,992.0,667.23,513.93
2018,6,29,11,45,929.5,105.0,3.3,17.8,999.0,709.27,547.05
2018,6,29,12,0,931.0,105.0,3.4,17.8,1006.0,748.82,577.73
2018,6,29,12,15,930.5,105.0,3.5,17.8,1005.5,784.25,604.96
2018,6,29,12,30,930.0,105.0,3.6,17.8,1005.0,816.76,628.34
2018,6,29,12,45,928.0,105.0,3.75,17.8,997.0,844.96,648.89
2018,6,29,13,0,926.0,105.0,3.9,17.8,989.0,869.81,667.16
2018,6,29,13,15,924.5,104.0,4.0,17.8,974.5,890.71,682.49
2018,6,29,13,30,923.0,103.0,4.1,17.8,960.0,907.97,695.4
2018,6,29,13,45,921.0,101.0,4.2,17.75,939.5,920.13,705.01
2018,6,29,14,0,919.0,99.0,4.3,17.7,919.0,928.46,712.12
2018,6,29,14,15,913.0,98.0,4.35,17.65,890.5,930.29,714.63
2018,6,29,14,30,907.0,97.0,4.4,17.6,862.0,928.29,714.75
2018,6,29,14,45,900.5,95.0,4.5,17.5,828.5,921.04,711.87
2018,6,29,15,0,894.0,93.0,4.6,17.4,795.0,910.06,706.46
2018,6,29,15,15,883.0,92.0,4.6,17.4,755.5,892.51,695.43
2018,6,29,15,30,872.0,91.0,4.6,17.4,716.0,871.6,682.09
2018,6,29,15,45,859.0,88.5,4.7,17.2,672.0,844.17,665.21
2018,6,29,16,0,846.0,86.0,4.8,17.0,628.0,813.8,646.02
2018,6,29,16,15,828.0,84.0,4.8,16.9,581.0,777.21,621.19
2018,6,29,16,30,810.0,82.0,4.8,16.8,534.0,746.23,600.32
2018,6,29,16,45,785.5,79.0,4.85,16.7,484.0,699.01,567.05
2018,6,29,17,0,761.0,76.0,4.9,16.6,434.0,650.58,532.25
2018,6,29,17,15,728.0,73.0,4.85,16.4,383.5,595.51,489.89
2018,6,29,17,30,695.0,70.0,4.8,16.2,333.0,540.57,446.36
2018,6,29,17,45,648.0,66.5,4.7,16.0,283.0,479.75,396.53
2018,6,29,18,0,601.0,63.0,4.6,15.8,233.0,419.12,345.38
2018,6,29,18,15,535.0,57.0,4.55,15.6,186.0,349.02,285.07
2018,6,29,18,30,469.0,51.0,4.5,15.4,139.0,284.09,227.51
2018,6,29,18,45,368.0,43.0,4.45,15.2,99.5,209.13,161.27
2018,6,29,19,0,267.0,35.0,4.4,15.0,60.0,144.37,99.43
2018,6,29,19,15,157.5,22.0,4.4,14.9,34.5,75.81,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.8,9.0,17.71,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.95,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.1,11.0,7.87,0.0
2018,6,30,5,15,223.0,20.5,1.4,15.3,40.0,16.89,0.0
2018,6,30,5,30,364.0,31.0,1.5,15.5,69.0,25.7,15.55
2018,6,30,5,45,454.5,38.0,1.65,15.75,110.5,31.5,21.75
2018,6,30,6,0,545.0,45.0,1.8,16.0,152.0,37.44,27.4
2018,6,30,6,15,604.0,49.5,1.85,16.25,200.0,44.74,34.08
2018,6,30,6,30,663.0,54.0,1.9,16.5,248.0,48.94,37.86
2018,6,30,6,45,703.5,58.0,1.95,16.75,298.5,52.56,41.01
2018,6,30,7,0,744.0,62.0,2.0,17.0,349.0,56.18,44.07
2018,6,30,7,15,772.0,65.5,2.0,17.35,400.0,59.21,46.52
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,62.19,48.88
2018,6,30,7,45,821.5,71.0,1.95,18.1,500.5,71.46,56.64
2018,6,30,8,0,843.0,73.0,1.9,18.5,550.0,73.79,58.35
2018,6,30,8,15,859.0,75.0,1.9,18.85,597.0,75.88,59.85
2018,6,30,8,30,875.0,77.0,1.9,19.2,644.0,77.84,61.26
2018,6,30,8,45,887.0,79.0,1.85,19.6,688.0,79.57,62.44
2018,6,30,9,0,899.0,81.0,1.8,20.0,732.0,129.42,72.04
2018,6,30,9,15,908.5,82.5,1.9,20.15,771.0,187.83,106.81
2018,6,30,9,30,918.0,84.0,2.0,20.3,810.0,246.64,152.18
2018,6,30,9,45,924.5,85.5,2.05,20.45,843.5,304.81,201.59
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,362.55,251.94
2018,6,30,10,15,936.0,88.5,2.25,20.6,905.0,419.04,301.42
2018,6,30,10,30,941.0,90.0,2.4,20.6,933.0,474.46,349.19
2018,6,30,10,45,944.0,91.5,2.5,20.65,954.0,527.61,393.91
2018,6,30,11,0,947.0,93.0,2.6,20.7,975.0,579.05,436.12
2018,6,30,11,15,949.0,93.5,2.75,20.7,989.0,627.24,475.12
2018,6,30,11,30,951.0,94.0,2.9,20.7,1003.0,673.22,511.6
2018,6,30,11,45,926.5,109.0,3.0,20.7,1000.0,710.19,540.33
2018,6,30,12,0,902.0,124.0,3.1,20.7,997.0,742.72,565.24
2018,6,30,12,15,629.5,252.5,3.15,20.65,861.5,694.8,528.26
2018,6,30,12,30,357.0,381.0,3.2,20.6,726.0,606.71,461.48
2018,6,30,12,45,228.5,421.5,3.3,20.55,641.5,554.95,422.61
2018,6,30,13,0,100.0,462.0,3.4,20.5,557.0,471.01,358.92
2018,6,30,13,15,133.5,439.0,3.4,20.45,564.0,500.97,382.72
2018,6,30,13,30,167.0,416.0,3.4,20.4,571.0,517.45,396.27
2018,6,30,13,45,299.5,350.0,3.4,20.35,620.0,597.84,459.32
2018,6,30,14,0,432.0,284.0,3.4,20.3,669.0,681.26,523.29
2018,6,30,14,15,669.0,192.0,3.45,20.25,766.5,821.63,628.92
2018,6,30,14,30,906.0,100.0,3.5,20.2,864.0,930.87,705.11
2018,6,30,14,45,897.5,98.5,3.5,20.1,829.5,922.43,699.81
2018,6,30,15,0,889.0,97.0,3.5,20.0,795.0,910.29,693.02
2018,6,30,15,15,878.0,95.5,3.5,20.0,755.5,892.36,682.05
2018,6,30,15,30,867.0,94.0,3.5,20.0,716.0,871.07,668.83
2018,6,30,15,45,853.5,91.5,3.55,19.6,672.0,843.38,652.37
2018,6,30,16,0,840.0,89.0,3.6,19.2,628.0,812.77,633.71
2018,6,30,16,15,822.0,86.5,3.5,18.9,580.5,775.84,609.3
2018,6,30,16,30,804.0,84.0,3.4,18.6,533.0,744.6,588.83
2018,6,30,16,45,780.5,81.0,3.35,18.25,483.5,698.32,557.25
2018,6,30,17,0,757.0,78.0,3.3,17.9,434.0,650.76,524.17
2018,6,30,17,15,722.5,75.0,3.2,17.45,383.0,594.78,482.42
2018,6,30,17,30,688.0,72.0,3.1,17.0,332.0,539.03,439.56
2018,6,30,17,45,639.0,68.0,3.0,16.6,281.5,476.89,390.03
2018,6,30,18,0,590.0,64.0,2.9,16.2,231.0,414.93,339.02
2018,6,30,18,15,521.5,58.0,2.9,15.95,184.0,344.03,279.08
2018,6,30,18,30,453.0,52.0,2.9,15.7,137.0,278.53,221.91
2018,6,30,18,45,351.5,42.5,2.85,15.45,97.0,202.69,155.71
2018,6,30,19,0,250.0,33.0,2.8,15.2,57.0,136.55,93.62
2018,6,30,19,15,148.0,20.5,2.85,15.1,32.5,71.63,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.0,8.0,16.53,0.0
2018,6,30,19,45,23.0,4.0,2.95,14.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.05,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.2,9.0,6.29,0.0
2018,7,1,5,15,163.0,21.0,3.45,15.35,35.5,16.02,0.0
2018,7,1,5,30,272.0,34.0,3.5,15.5,62.0,27.85,17.2
2018,7,1,5,45,303.5,45.0,3.5,15.7,92.0,34.25,24.09
2018,7,1,6,0,335.0,56.0,3.5,15.9,122.0,42.29,31.64
2018,7,1,6,15,227.5,81.0,3.45,16.05,131.5,58.97,46.63
2018,7,1,6,30,120.0,106.0,3.4,16.2,141.0,75.18,61.05
2018,7,1,6,45,138.0,126.0,3.3,16.35,173.5,88.27,72.48
