Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,0,156.0,146.0,3.2,16.5,206.0,101.08,83.47
2018,7,1,7,15,243.0,157.0,3.05,16.65,265.5,106.18,87.59
2018,7,1,7,30,330.0,168.0,2.9,16.8,325.0,114.03,94.01
2018,7,1,7,45,381.0,178.5,2.8,16.9,379.0,115.88,95.24
2018,7,1,8,0,432.0,189.0,2.7,17.0,433.0,121.42,99.61
2018,7,1,8,15,432.0,207.0,2.6,17.15,469.0,129.63,106.2
2018,7,1,8,30,432.0,225.0,2.5,17.3,505.0,137.27,112.25
2018,7,1,8,45,427.0,243.5,2.4,17.4,536.0,144.44,117.91
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,181.15,128.8
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,222.5,156.06
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,263.52,187.89
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,301.63,219.71
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,338.27,250.77
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,373.6,280.43
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,408.29,309.15
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,433.13,329.98
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,451.73,345.48
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,475.74,364.8
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,498.65,382.92
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,514.18,395.39
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,528.08,406.49
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,518.11,399.2
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,504.17,388.79
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,484.47,374.11
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,470.47,363.37
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,509.91,395.33
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,537.02,418.09
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,583.09,454.46
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,611.02,477.59
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,779.4,606.1
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,918.13,704.69
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,909.15,698.95
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,896.58,691.98
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,877.8,680.22
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,855.75,666.22
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,838.26,656.36
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,807.38,636.78
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,769.18,611.37
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,728.89,584.11
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,680.83,550.54
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,634.73,517.15
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,579.44,475.02
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,524.52,431.99
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,462.4,381.81
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,402.51,331.78
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,333.7,272.81
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,269.92,216.53
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,198.22,153.17
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,135.82,93.6
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,71.0,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,15.9,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,4.72,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,13.27,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,21.89,12.25
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,28.77,19.35
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,35.47,25.67
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,45.01,34.36
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,53.6,42.07
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,70.55,57.01
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,87.21,71.47
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,101.16,83.36
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,115.0,94.99
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,124.32,102.58
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,133.56,110.03
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,137.73,113.11
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,147.67,121.06
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,151.99,124.24
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,168.55,125.0
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,195.37,143.37
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,222.04,164.12
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,251.55,190.04
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,271.21,207.6
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,295.92,226.47
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,329.59,252.47
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,316.9,243.76
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,298.61,230.35
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,331.25,255.95
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,365.94,282.97
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,400.84,310.15
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,442.52,342.28
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,444.05,343.53
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,448.51,346.96
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,462.98,358.55
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,476.85,369.67
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,480.92,373.58
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,483.94,376.77
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,573.75,447.36
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,666.46,518.64
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,753.96,586.27
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,844.92,655.29
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,835.05,649.23
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,822.02,641.64
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,798.87,626.13
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,773.04,608.64
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,745.25,590.08
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,714.97,569.5
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,670.59,538.18
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,632.69,511.1
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,589.94,479.75
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,546.3,447.04
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,493.9,406.66
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,442.19,365.76
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,387.03,320.87
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,333.69,276.11
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,272.32,223.27
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,215.59,173.26
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,158.78,122.73
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,108.87,74.71
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,56.23,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,10.56,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.57,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,6.07,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,10.64,3.02
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,17.51,9.6
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,24.41,15.96
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,33.25,23.99
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,42.11,31.96
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,67.08,54.07
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,90.54,74.54
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,110.37,91.53
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,129.56,107.74
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,138.8,115.21
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,147.75,122.37
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,158.66,131.15
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,169.29,139.62
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,180.3,148.39
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,197.97,153.93
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,221.15,170.77
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,246.09,189.5
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,274.41,211.05
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,304.85,234.41
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,317.43,244.66
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,328.69,253.73
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,333.58,257.7
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,336.9,260.3
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,396.36,306.16
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,463.19,357.34
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,584.58,451.33
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,716.13,551.12
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,767.41,589.89
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,814.72,625.83
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,844.45,646.78
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,871.09,665.7
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,890.54,679.39
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,906.36,690.67
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,911.14,694.62
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,898.24,686.51
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,897.38,687.1
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,892.89,685.18
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,892.57,686.2
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,888.19,684.48
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,862.61,667.84
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,834.1,649.22
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,809.31,633.69
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,775.91,611.79
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,757.39,600.55
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,731.19,583.47
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,687.08,552.91
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,638.65,517.62
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,581.82,474.87
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,525.52,431.21
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,459.87,378.52
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,396.9,326.27
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,326.04,265.94
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,258.28,206.8
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,186.49,143.89
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,125.52,86.28
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,65.12,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,13.06,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.57,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.54,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,7.58,0.5
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,12.53,5.26
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,17.5,9.85
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,19.79,12.03
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,22.09,14.13
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,27.85,19.27
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,33.63,24.36
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,52.16,40.68
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,70.22,56.37
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,88.4,71.98
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,106.21,87.08
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,134.9,111.32
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,153.53,126.7
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,180.28,148.79
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,215.58,166.91
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,233.8,179.66
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,251.36,193.13
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,260.57,201.22
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,266.86,206.88
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,290.24,224.97
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,314.81,243.92
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,363.41,280.97
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,422.01,325.69
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,478.92,369.4
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,544.18,419.24
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,603.54,465.25
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,667.46,514.51
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,678.52,522.34
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,685.46,527.17
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,645.37,496.63
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,608.66,467.95
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,751.98,578.42
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,880.58,673.87
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,905.96,690.77
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,942.49,716.13
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,944.16,717.96
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,941.91,717.53
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,934.45,713.54
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,923.25,707.11
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,905.12,695.99
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,883.53,682.53
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,858.03,666.71
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,829.54,648.71
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,792.93,624.84
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,761.86,604.75
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,715.64,572.87
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,668.0,539.41
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,612.54,498.46
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,557.05,455.7
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,494.16,405.35
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,435.77,356.74
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,365.48,296.92
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,300.06,239.32
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,224.51,172.58
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,158.62,108.49
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,83.32,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,21.13,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,7.08,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,16.53,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,25.71,15.11
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,28.29,18.96
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,30.73,21.57
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,36.65,27.05
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,44.44,34.07
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,58.32,46.35
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,71.94,58.23
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,97.74,80.55
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,118.13,97.82
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,138.5,114.79
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,158.22,130.95
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,164.98,136.04
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,177.46,145.89
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,185.03,151.54
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,202.83,149.39
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,238.76,173.51
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,273.69,200.25
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,305.63,227.45
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,322.37,242.6
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,337.68,255.54
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,350.03,265.74
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,367.7,279.25
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,380.23,288.69
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,415.92,315.58
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,455.3,345.01
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,503.42,381.05
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,559.58,422.63
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,608.39,459.53
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,666.66,502.95
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,749.11,566.25
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,827.81,626.53
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,865.4,653.33
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,915.47,688.33
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,927.97,697.69
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,936.6,704.87
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,938.1,707.02
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,935.68,706.68
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,928.01,703.04
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,916.55,696.94
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,899.28,686.47
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,878.55,673.68
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,852.25,656.86
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,822.92,637.88
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,776.35,607.03
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,736.69,580.84
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,689.96,548.62
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,641.93,514.87
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,584.84,472.55
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,530.71,430.93
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,445.7,363.37
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,366.77,298.82
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,304.85,246.52
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,247.17,196.16
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,183.65,140.36
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,126.78,85.73
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,66.61,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,15.4,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,4.72,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,14.67,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,24.6,13.92
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,36.78,26.06
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,48.89,37.24
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,59.05,46.54
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,69.0,55.45
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,75.09,60.79
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,81.44,66.22
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,100.98,83.0
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,115.81,95.47
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,96.8,78.74
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,75.35,59.98
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,99.66,80.63
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,128.77,105.04
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,148.17,121.0
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,169.27,131.66
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,163.77,126.8
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,156.87,121.13
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,172.24,132.92
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,188.23,145.16
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,262.9,201.65
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,355.62,271.8
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,421.74,321.67
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,512.31,391.03
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,578.41,443.21
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,649.15,499.34
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,688.28,529.75
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,724.0,557.14
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,762.55,587.01
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,798.87,613.77
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,825.72,633.39
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,849.13,650.68
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,872.07,668.0
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,891.39,682.87
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,893.84,685.69
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,891.98,685.66
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,904.4,696.29
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,911.93,703.53
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,903.94,699.76
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,892.3,693.53
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,847.82,662.82
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,812.87,638.98
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,751.1,596.2
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,674.01,539.24
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,703.29,565.54
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,708.63,571.94
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,675.77,548.79
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,639.65,522.94
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,586.86,482.18
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,534.07,439.98
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,472.38,389.41
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,411.41,338.0
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,341.72,278.01
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,277.35,221.05
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,210.24,161.13
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,151.42,102.53
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,79.39,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,19.79,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,6.29,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,15.72,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,24.95,14.09
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,30.34,20.57
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,35.93,25.98
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,41.32,31.03
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,44.82,34.23
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,63.82,51.03
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,81.87,66.76
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,102.75,84.74
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,118.64,98.14
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,136.24,112.86
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,153.36,126.99
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,163.45,135.07
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,173.28,142.87
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,180.59,148.54
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,193.74,150.83
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,219.65,169.75
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,248.36,191.23
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,280.39,214.46
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,327.37,250.13
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,364.58,279.13
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,400.85,307.72
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,437.82,336.99
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,478.81,369.7
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,520.71,402.9
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,563.54,436.39
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,634.87,493.11
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,711.13,553.36
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,739.38,574.26
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,756.12,586.68
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,734.85,569.15
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,693.83,536.95
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,769.45,597.06
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,836.21,650.22
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,875.0,681.7
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,901.6,702.64
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,871.87,682.59
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,829.06,650.93
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,874.74,688.65
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,908.16,714.87
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,890.7,703.34
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,869.86,689.59
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,837.98,669.16
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,803.69,646.67
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,774.55,626.85
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,734.33,598.3
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,691.85,567.77
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,647.58,535.33
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,600.69,499.01
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,552.78,460.35
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,492.1,410.05
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,432.95,359.45
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,367.14,301.61
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,303.8,244.38
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,230.16,177.99
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,165.64,112.9
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,86.99,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,22.94,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,7.08,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,16.16,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,24.88,13.89
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,30.61,20.82
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,36.51,26.54
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,48.81,37.72
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,58.02,46.02
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,64.53,51.75
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,68.87,55.45
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,80.0,65.04
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,90.41,73.87
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,103.13,84.57
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,116.18,95.46
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,126.46,103.88
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,136.02,111.64
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,129.55,105.77
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,156.34,104.81
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,191.87,120.63
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,243.65,157.01
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,300.92,204.54
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,356.26,252.67
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,412.41,302.96
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,467.74,351.69
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,520.82,397.5
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,572.5,440.96
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,621.1,480.93
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,667.65,518.31
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,711.25,552.91
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,752.39,585.03
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,789.12,613.04
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,822.85,637.43
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,851.8,658.55
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,877.33,677.28
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,898.38,693.2
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,915.72,706.62
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,927.46,715.76
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,935.3,722.31
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,936.98,725.23
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,934.77,725.55
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,926.39,721.28
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,914.26,714.46
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,897.7,703.97
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,877.73,691.08
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,850.79,674.4
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,820.88,655.37
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,785.2,631.12
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,747.17,604.83
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,710.48,579.23
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,664.62,546.06
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,610.8,505.23
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,556.83,462.28
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,494.77,411.45
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,434.35,360.23
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,367.6,301.87
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,303.39,244.09
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,229.33,177.39
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,164.63,111.82
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,86.31,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,22.78,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,6.29,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,15.3,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,24.02,13.01
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,30.18,20.42
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,36.46,26.48
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,48.62,37.53
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,62.21,49.7
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,78.43,64.0
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,93.93,77.45
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,108.37,89.75
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,122.12,101.27
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,128.82,106.6
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,135.42,111.79
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,116.83,95.44
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,102.36,82.73
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,94.1,75.38
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,134.78,82.33
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,187.88,111.54
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,239.15,148.79
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,296.7,198.26
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,354.01,249.02
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,410.44,299.04
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,465.85,347.26
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,518.2,391.83
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,568.91,433.82
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,617.48,473.62
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,663.97,510.92
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,707.6,545.17
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,748.72,576.9
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,785.27,604.73
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,818.85,629.33
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,848.05,651.31
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,873.87,671.01
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,894.86,687.12
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,912.15,700.76
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,924.31,710.78
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,932.6,718.23
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,935.65,722.1
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,934.83,723.39
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,927.39,720.22
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,916.19,714.46
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,899.11,703.58
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,878.58,690.29
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,852.36,674.17
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,823.09,655.59
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,787.84,631.41
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,750.25,605.23
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,705.4,573.41
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,665.7,545.05
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,612.97,504.95
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,560.01,462.6
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,497.31,411.22
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,436.33,359.6
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,369.38,301.36
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,305.24,243.94
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,230.67,177.19
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,165.64,111.19
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,86.89,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,23.32,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,7.08,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,14.56,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,23.36,12.28
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,28.8,19.22
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,37.35,27.27
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,41.97,31.65
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,46.66,35.93
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,49.96,38.84
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,53.29,41.68
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,56.08,43.96
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,65.57,52.07
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,68.43,54.31
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,71.17,56.42
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,73.34,58.05
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,75.4,59.58
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,77.23,60.92
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,123.16,69.08
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,182.71,104.14
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,242.53,150.69
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,301.69,201.89
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,360.18,254.12
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,417.29,305.27
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,473.4,354.81
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,527.08,401.29
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,579.18,445.36
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,628.33,486.43
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,675.32,524.96
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,718.91,560.11
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,759.91,592.72
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,797.07,621.98
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,831.21,647.68
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,861.35,670.45
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,888.07,690.85
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,909.02,706.96
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,926.19,720.49
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,937.72,730.24
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,945.3,737.31
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,947.57,740.61
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,945.91,741.22
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,938.94,737.97
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,928.16,732.08
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,910.99,720.94
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,890.32,707.31
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,863.28,690.04
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,833.25,670.43
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,797.99,646.01
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,760.38,619.59
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,721.87,592.29
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,674.04,557.22
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,620.19,515.94
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,566.07,472.31
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,504.54,421.38
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,444.44,369.94
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,377.25,310.63
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,312.59,251.95
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,236.64,183.21
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,170.27,114.56
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,88.94,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,23.87,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,27.5,3.0,2.85,14.5,3.0,0.0,0.0
2018,7,11,5,0,55.0,6.0,2.9,14.6,6.0,4.72,0.0
2018,7,11,5,15,158.5,14.5,2.9,14.85,26.0,11.41,0.0
2018,7,11,5,30,262.0,23.0,2.9,15.1,46.0,18.8,8.56
2018,7,11,5,45,335.5,30.5,2.85,15.3,79.0,24.88,15.79
2018,7,11,6,0,409.0,38.0,2.8,15.5,112.0,30.99,21.63
