Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,9.83,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,16.69,1.99
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,25.86,16.0
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,35.04,24.81
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,39.61,29.22
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,44.82,34.01
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,67.04,53.57
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,87.29,71.12
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,105.6,86.72
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,123.5,101.7
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,136.89,112.61
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,149.94,123.11
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,161.14,131.97
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,172.04,140.51
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,182.91,148.99
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,201.14,154.28
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,226.29,171.96
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,253.58,192.01
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,275.5,208.3
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,307.6,232.76
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,332.67,252.29
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,358.17,272.01
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,332.57,253.57
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,299.43,229.11
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,327.82,251.2
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,356.3,273.11
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,413.62,315.91
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,473.11,359.54
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,513.43,390.64
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,566.05,430.62
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,595.52,453.08
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,624.8,475.52
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,600.14,457.23
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,572.08,436.56
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,645.97,494.16
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,702.86,538.84
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,815.15,622.81
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,895.48,678.56
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,887.67,673.85
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,876.31,667.56
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,853.97,653.48
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,817.59,629.62
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,790.04,612.65
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,759.81,593.53
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,740.2,581.73
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,716.82,567.02
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,671.58,536.04
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,625.11,503.59
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,574.15,466.11
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,521.07,425.24
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,458.96,375.72
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,399.07,326.18
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,328.47,266.1
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,263.38,208.91
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,184.82,139.65
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,112.77,59.17
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,44.51,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,11.41,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,19.83,2.1
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,26.72,16.61
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,33.74,23.64
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,37.56,27.41
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,43.46,32.81
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,66.93,53.5
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,89.0,72.68
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,105.3,86.56
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,121.25,99.93
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,129.55,106.6
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,141.04,115.92
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,153.15,125.66
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,164.86,135.0
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,178.67,145.96
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,205.68,155.79
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,231.32,173.95
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,255.57,192.96
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,282.25,213.84
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,309.36,235.19
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,331.03,252.56
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,352.26,269.41
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,377.15,288.72
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,404.18,309.79
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,431.56,331.03
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,459.53,352.56
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,534.65,410.39
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,621.23,475.86
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,698.0,535.29
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,773.64,593.78
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,808.72,620.21
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,856.45,654.22
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,876.19,668.26
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,892.34,680.08
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,903.91,688.99
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,911.74,695.46
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,914.46,698.54
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,913.44,699.19
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,905.31,695.03
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,893.54,688.46
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,876.11,677.63
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,855.41,664.55
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,828.28,647.13
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,798.32,627.61
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,771.19,610.14
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,732.68,584.07
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,687.0,552.15
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,640.12,518.75
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,585.2,478.05
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,530.46,435.24
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,470.24,386.65
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,410.06,336.37
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,339.33,275.68
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,274.06,217.81
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,198.82,150.27
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,128.98,64.37
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,53.27,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,6.69,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,13.69,0.0
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,20.55,11.47
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,27.45,18.27
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,22.2,13.98
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,17.46,9.9
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,27.37,18.74
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,38.24,28.35
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,48.29,37.1
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,58.36,45.77
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,66.77,52.89
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,74.89,59.67
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,88.9,71.46
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,102.72,82.95
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,115.35,93.33
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,128.5,99.37
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,156.3,120.88
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,185.44,143.2
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,221.06,170.0
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,267.21,205.01
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,294.1,225.56
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,322.51,247.28
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,322.76,247.65
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,321.0,246.4
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,327.85,251.71
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,334.04,256.41
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,357.94,274.62
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,382.77,293.42
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,401.39,307.83
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,420.42,322.6
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,429.14,329.56
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,437.54,336.35
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,413.58,318.68
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,388.05,299.81
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,498.8,388.58
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,596.17,465.82
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,779.01,607.42
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,929.94,716.32
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,922.86,712.5
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,912.11,707.18
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,873.41,681.0
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,843.59,661.23
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,794.9,628.75
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,749.15,597.93
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,577.73,467.81
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,406.08,330.74
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,319.94,261.84
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,256.25,209.29
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,219.53,180.19
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,181.71,149.5
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,127.07,103.29
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,75.2,58.86
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,60.93,46.16
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,41.2,28.82
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,40.88,27.23
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,32.43,11.25
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,18.63,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,5.51,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,10.67,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,23.47,13.76
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,35.7,25.33
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,45.91,34.76
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,56.03,43.95
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,60.02,47.55
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,64.69,51.62
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,87.63,71.54
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,109.29,90.04
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,107.69,88.28
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,102.01,83.05
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,112.0,91.28
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,118.24,96.24
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,127.06,103.37
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,136.7,106.11
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,142.71,110.54
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,148.81,115.09
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,159.02,122.95
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,169.51,131.04
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,189.84,146.87
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,210.82,163.15
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,234.89,181.83
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,259.75,201.03
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,288.79,223.4
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,319.26,246.79
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,339.27,262.09
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,359.96,277.91
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,366.33,282.72
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,372.36,287.33
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,387.69,299.31
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,403.24,311.45
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,409.12,316.2
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,414.72,320.81
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,532.89,414.27
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,637.19,495.32
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,802.8,622.49
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,935.05,716.5
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,928.39,712.6
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,918.02,707.2
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,900.37,696.27
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,879.35,683.04
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,851.79,665.89
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,821.31,646.52
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,793.27,628.45
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,753.64,601.6
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,706.56,568.78
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,658.2,534.36
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,602.89,493.73
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,547.65,450.56
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,474.4,391.25
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,402.84,331.47
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,319.33,260.22
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,243.57,193.89
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,188.2,141.71
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,132.48,55.56
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,55.18,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,7.47,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,15.51,0.0
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,23.35,13.58
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,31.34,21.57
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,27.74,18.83
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,24.25,15.91
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,37.08,27.34
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,52.16,40.62
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,63.52,50.48
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,74.78,60.12
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,76.29,61.18
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,77.7,62.15
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,91.32,73.61
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,104.76,84.79
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,124.41,101.15
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,144.79,112.56
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,163.89,127.25
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,183.79,142.55
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,211.84,164.12
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,234.93,181.74
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,248.29,192.06
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,261.84,202.54
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,276.22,213.63
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,290.92,224.94
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,318.89,246.49
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,348.36,269.11
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,377.5,291.53
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,408.01,314.99
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,421.19,325.29
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,434.32,335.64
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,443.47,342.96
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,452.27,350.07
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,450.85,349.55
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,448.67,348.51
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,538.21,420.85
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,612.96,481.34
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,774.01,607.25
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,902.63,701.93
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,823.27,645.57
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,723.21,572.54
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,503.95,403.06
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,281.84,223.24
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,338.32,271.85
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,371.13,301.22
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,281.06,227.86
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,164.18,131.24
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,163.14,132.17
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,159.07,130.28
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,161.82,133.34
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,174.81,144.61
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,81.41,64.85
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,6.07,0.0
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,4.92,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,3.78,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,6.14,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,8.93,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,5.39,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,6.69,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,13.02,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,22.3,12.6
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,30.9,21.18
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,22.9,14.57
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,15.39,8.05
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,20.6,12.72
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,28.24,19.49
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,37.87,27.94
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,47.53,36.34
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,52.96,40.93
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,58.41,45.5
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,69.3,54.75
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,79.59,63.39
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,87.96,70.31
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,96.44,73.79
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,106.95,82.05
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,117.7,90.45
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,140.82,108.65
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,164.57,127.24
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,174.75,135.14
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,185.16,143.24
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,187.16,144.72
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,189.07,146.16
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,195.77,151.44
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,202.55,156.8
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,213.64,165.49
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,224.92,174.33
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,232.8,180.59
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,240.77,186.95
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,317.41,247.09
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,388.01,301.73
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,359.88,280.29
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,330.25,257.77
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,433.64,342.4
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,524.11,415.76
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,746.48,588.07
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,939.35,726.65
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,931.44,721.43
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,919.81,715.08
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,900.97,703.19
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,878.8,688.99
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,850.95,670.89
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,830.02,657.82
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,758.87,607.51
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,692.71,560.19
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,638.37,520.89
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,584.03,479.78
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,541.94,447.82
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,498.61,413.71
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,442.56,367.76
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,387.77,321.18
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,317.83,260.36
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,253.23,202.46
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,184.65,138.72
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,117.28,34.52
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,48.32,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,6.29,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,12.26,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,20.55,11.05
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,28.17,18.81
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,21.74,13.56
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,16.0,8.6
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,23.81,15.6
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,32.08,22.94
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,41.72,31.41
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,51.39,39.81
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,56.83,44.41
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,62.28,48.99
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,72.94,58.05
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,83.14,66.64
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,92.19,74.18
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,101.39,78.12
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,106.53,82.05
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,111.75,86.06
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,126.17,97.45
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,140.98,109.13
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,150.17,116.34
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,159.63,123.78
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,166.49,129.14
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,173.51,134.64
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,183.05,142.15
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,192.74,149.76
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,215.21,167.52
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,238.23,185.65
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,249.13,194.22
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,260.17,202.94
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,277.92,216.96
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,310.26,242.3
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,317.3,247.96
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,324.29,253.68
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,451.86,357.52
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,567.39,449.94
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,780.48,615.54
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,962.83,746.71
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,956.24,742.24
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,945.87,736.42
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,926.98,724.5
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,904.58,710.15
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,875.84,691.59
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,844.18,670.83
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,815.67,652.3
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,775.18,624.59
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,726.23,589.85
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,676.02,553.53
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,616.84,509.74
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,561.19,465.86
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,477.66,397.73
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,399.12,331.54
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,319.76,262.69
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,247.57,198.28
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,164.62,123.06
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,84.31,16.24
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,28.48,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.57,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.02,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,6.06,0.0
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,9.1,2.26
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,12.91,5.78
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,16.73,9.29
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,29.0,20.29
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,41.33,31.25
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,52.54,41.1
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,63.54,50.64
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,69.91,56.02
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,76.25,61.31
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,86.75,70.17
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,97.15,78.86
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,110.2,89.74
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,123.72,96.36
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,134.01,104.27
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,144.67,112.47
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,165.79,129.0
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,187.57,145.97
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,209.17,162.73
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,231.54,180.03
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,241.52,187.64
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,251.61,195.36
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,287.87,223.71
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,332.62,258.53
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,371.65,288.98
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,413.36,321.41
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,413.05,320.75
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,410.62,318.5
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,391.48,303.67
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,383.01,296.78
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,369.25,286.58
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,354.52,275.62
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,447.89,351.76
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,541.95,427.01
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,763.58,596.82
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,946.53,728.69
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,940.87,725.28
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,931.34,720.65
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,911.23,707.97
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,887.77,693.02
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,840.98,661.39
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,798.08,632.4
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,725.62,581.18
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,653.69,528.78
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,506.76,414.5
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,361.91,297.93
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,342.0,283.27
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,320.19,266.09
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,308.53,256.84
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,306.18,253.67
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,264.08,216.03
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,223.54,178.26
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,148.65,109.99
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,74.96,5.75
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,24.28,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,5.11,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,10.03,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,18.89,9.44
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,27.45,18.18
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,41.1,30.66
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,54.71,43.01
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,68.55,55.4
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,82.31,67.49
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,96.75,80.01
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,112.59,93.56
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,127.49,106.1
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,142.07,118.21
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,156.99,130.5
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,171.55,142.38
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,179.42,148.56
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,194.53,151.93
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,218.55,169.55
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,244.25,189.11
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,269.13,208.45
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,295.31,228.96
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,317.88,246.79
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,341.05,265.01
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,355.32,276.34
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,368.73,286.83
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,379.57,295.33
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,389.84,303.32
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,382.5,297.72
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,373.24,290.62
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,405.46,315.75
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,439.15,341.8
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,410.39,320.03
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,379.46,296.65
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,399.86,312.53
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,420.6,328.48
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,367.88,288.24
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,313.6,246.46
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,322.97,254.25
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,332.52,262.04
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,309.09,244.11
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,285.18,225.76
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,305.08,243.34
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,344.07,275.7
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,384.81,310.31
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,423.04,342.88
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,404.91,330.34
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,364.28,300.09
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,471.69,390.29
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,555.34,459.8
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,469.5,391.15
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,397.91,332.66
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,324.32,271.41
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,255.17,212.38
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,208.69,170.98
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,155.33,123.29
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,100.5,72.74
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,45.02,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,15.16,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,7.47,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,14.44,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,24.04,13.3
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,35.84,25.4
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,28.27,19.34
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,22.47,14.39
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,33.07,23.91
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,45.19,34.68
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,58.51,46.37
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,71.22,57.38
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,84.47,68.71
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,97.56,79.78
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,110.19,90.35
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,122.7,100.71
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,133.17,109.25
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,144.85,113.28
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,160.94,125.68
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,177.65,138.59
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,198.67,154.92
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,220.54,171.89
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,235.25,183.24
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,255.96,199.3
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,265.35,206.53
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,274.73,213.76
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,275.82,214.59
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,272.25,211.81
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,317.8,247.23
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,361.54,280.87
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,372.1,288.96
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,382.57,297.11
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,372.38,289.34
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,361.02,280.71
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,357.49,278.33
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,353.44,275.53
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,459.27,361.56
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,587.23,461.7
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,637.34,500.19
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,686.0,537.78
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,733.61,575.95
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,787.11,617.96
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,844.98,661.47
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,889.55,694.58
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,855.94,672.75
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,819.76,649.42
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,779.24,622.44
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,732.79,590.58
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,676.04,550.33
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,619.24,508.4
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,554.77,458.61
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,491.72,408.47
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,410.67,342.29
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,341.88,283.97
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,268.3,219.98
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,201.67,160.67
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,133.01,96.77
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,55.7,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,19.65,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
