Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,2.75,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,4.54,0.0
2018,8,20,6,15,0.0,10.0,2.95,15.85,10.0,7.58,0.89
2018,8,20,6,30,0.0,14.0,2.9,16.0,14.0,10.62,3.72
2018,8,20,6,45,0.0,19.0,2.9,16.1,19.0,14.44,7.2
2018,8,20,7,0,0.0,24.0,2.9,16.2,24.0,18.27,10.66
2018,8,20,7,15,0.0,27.0,2.8,16.35,27.0,20.57,12.7
2018,8,20,7,30,0.0,30.0,2.7,16.5,30.0,22.88,14.72
2018,8,20,7,45,0.0,36.5,2.65,16.65,36.5,27.88,19.08
2018,8,20,8,0,0.0,43.0,2.6,16.8,43.0,32.9,23.4
2018,8,20,8,15,0.0,50.5,2.55,16.95,50.5,38.7,28.37
2018,8,20,8,30,0.0,58.0,2.5,17.1,58.0,44.52,33.32
2018,8,20,8,45,0.0,65.5,2.5,17.25,65.5,50.35,36.39
2018,8,20,9,0,0.0,73.0,2.5,17.4,73.0,56.2,41.08
2018,8,20,9,15,0.0,87.0,2.5,17.45,87.0,67.1,49.93
2018,8,20,9,30,0.0,101.0,2.5,17.5,101.0,77.83,58.56
2018,8,20,9,45,1.0,125.5,2.55,17.6,126.5,96.51,73.57
2018,8,20,10,0,2.0,150.0,2.6,17.7,152.0,115.43,88.65
2018,8,20,10,15,5.0,181.5,2.65,17.7,186.0,140.69,108.73
2018,8,20,10,30,8.0,213.0,2.7,17.7,220.0,166.6,129.22
2018,8,20,10,45,7.5,203.5,2.75,17.75,210.0,160.41,124.15
2018,8,20,11,0,7.0,194.0,2.8,17.8,200.0,153.91,118.91
2018,8,20,11,15,4.5,173.5,2.9,17.75,177.5,137.37,105.7
2018,8,20,11,30,2.0,153.0,3.0,17.7,155.0,120.29,92.01
2018,8,20,11,45,4.0,167.0,3.05,17.7,170.5,133.11,102.31
2018,8,20,12,0,6.0,181.0,3.1,17.7,186.0,146.23,112.81
2018,8,20,12,15,7.5,199.5,3.15,17.65,206.0,162.86,126.09
2018,8,20,12,30,9.0,218.0,3.2,17.6,226.0,179.83,139.61
2018,8,20,12,45,10.5,232.5,3.3,17.55,242.0,193.87,150.82
2018,8,20,13,0,12.0,247.0,3.4,17.5,258.0,208.2,162.28
2018,8,20,13,15,13.5,261.0,3.45,17.45,273.0,222.43,173.66
2018,8,20,13,30,15.0,275.0,3.5,17.4,288.0,237.01,185.33
2018,8,20,13,45,156.5,241.5,3.55,17.35,370.5,396.99,315.17
2018,8,20,14,0,298.0,208.0,3.6,17.3,453.0,528.38,419.37
2018,8,20,14,15,543.5,167.0,3.65,17.2,593.5,741.8,583.3
2018,8,20,14,30,789.0,126.0,3.7,17.1,734.0,935.36,721.5
2018,8,20,14,45,746.5,124.0,3.7,17.05,677.5,892.66,691.42
2018,8,20,15,0,704.0,122.0,3.7,17.0,621.0,846.81,660.71
2018,8,20,15,15,558.5,134.5,3.7,17.0,515.5,721.93,571.78
2018,8,20,15,30,413.0,147.0,3.7,17.0,410.0,578.87,465.6
2018,8,20,15,45,375.0,146.0,3.8,16.75,371.0,536.55,435.02
2018,8,20,16,0,337.0,145.0,3.9,16.5,332.0,494.12,403.2
2018,8,20,16,15,184.5,157.0,3.95,16.35,258.0,343.13,281.64
2018,8,20,16,30,32.0,169.0,4.0,16.2,184.0,187.23,151.49
2018,8,20,16,45,87.5,156.0,4.0,16.05,190.0,221.09,182.11
2018,8,20,17,0,143.0,143.0,4.0,15.9,196.0,267.12,221.83
2018,8,20,17,15,156.5,122.5,4.0,15.7,172.5,250.94,209.08
2018,8,20,17,30,170.0,102.0,4.0,15.5,149.0,247.52,206.16
2018,8,20,17,45,134.0,82.5,4.0,15.3,114.5,182.28,150.43
2018,8,20,18,0,98.0,63.0,4.0,15.1,80.0,134.48,108.38
2018,8,20,18,15,71.0,42.0,3.95,15.0,52.0,91.83,70.1
2018,8,20,18,30,44.0,21.0,3.9,14.9,24.0,47.69,23.98
2018,8,20,18,45,34.0,12.0,3.85,14.8,13.0,24.13,0.0
2018,8,20,19,0,24.0,3.0,3.8,14.7,2.0,0.0,0.0
2018,8,20,19,15,12.0,1.5,3.75,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.5,2.85,15.45,8.5,6.69,0.0
2018,8,21,6,0,0.0,15.0,2.9,15.5,15.0,11.41,2.86
2018,8,21,6,15,0.0,26.5,2.85,15.6,26.5,20.21,11.79
2018,8,21,6,30,0.0,38.0,2.8,15.7,38.0,29.04,19.95
2018,8,21,6,45,0.0,47.0,2.7,15.8,47.0,35.96,26.32
2018,8,21,7,0,0.0,56.0,2.6,15.9,56.0,42.89,32.58
2018,8,21,7,15,0.0,59.0,2.5,16.05,59.0,45.19,34.61
2018,8,21,7,30,0.0,62.0,2.4,16.2,62.0,47.51,36.57
2018,8,21,7,45,0.0,73.0,2.3,16.35,73.0,56.03,43.93
2018,8,21,8,0,0.0,84.0,2.2,16.5,84.0,64.54,51.19
2018,8,21,8,15,0.0,97.5,2.2,16.7,97.5,74.45,59.57
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,84.26,67.78
2018,8,21,8,45,2.0,139.5,2.15,17.05,141.0,104.5,81.01
2018,8,21,9,0,4.0,168.0,2.1,17.2,171.0,125.3,97.49
2018,8,21,9,15,7.5,195.5,2.1,17.35,201.0,146.21,113.83
2018,8,21,9,30,11.0,223.0,2.1,17.5,231.0,167.91,130.71
2018,8,21,9,45,13.0,239.5,2.15,17.7,249.5,182.33,141.78
2018,8,21,10,0,15.0,256.0,2.2,17.9,268.0,197.21,153.22
2018,8,21,10,15,21.0,284.0,2.25,17.95,301.0,222.51,172.84
2018,8,21,10,30,27.0,312.0,2.3,18.0,334.0,249.23,193.46
2018,8,21,10,45,35.0,337.5,2.35,18.1,367.0,277.79,215.39
2018,8,21,11,0,43.0,363.0,2.4,18.2,400.0,308.01,238.48
2018,8,21,11,15,35.5,351.0,2.45,18.25,382.0,300.5,232.59
2018,8,21,11,30,28.0,339.0,2.5,18.3,364.0,291.48,225.61
2018,8,21,11,45,28.0,344.5,2.55,18.35,369.5,301.03,232.96
2018,8,21,12,0,28.0,350.0,2.6,18.4,375.0,310.59,240.25
2018,8,21,12,15,28.5,351.0,2.65,18.35,376.5,316.67,245.02
2018,8,21,12,30,29.0,352.0,2.7,18.3,378.0,322.6,249.73
2018,8,21,12,45,28.5,346.5,2.75,18.3,372.0,321.67,249.18
2018,8,21,13,0,28.0,341.0,2.8,18.3,366.0,320.33,248.37
2018,8,21,13,15,24.5,324.0,2.8,18.3,345.5,305.13,236.85
2018,8,21,13,30,21.0,307.0,2.8,18.3,325.0,270.65,210.49
2018,8,21,13,45,93.0,295.5,2.85,18.25,372.0,370.89,290.71
2018,8,21,14,0,165.0,284.0,2.9,18.2,419.0,433.82,341.21
2018,8,21,14,15,347.0,273.5,2.9,18.15,544.0,650.82,506.89
2018,8,21,14,30,529.0,263.0,2.9,18.1,669.0,823.46,633.49
2018,8,21,14,45,509.5,260.5,2.9,18.0,636.0,804.01,619.49
2018,8,21,15,0,490.0,258.0,2.9,17.9,603.0,782.06,605.25
2018,8,21,15,15,432.5,246.5,2.9,17.9,537.5,711.97,555.68
2018,8,21,15,30,375.0,235.0,2.9,17.9,472.0,618.08,488.35
2018,8,21,15,45,367.0,224.5,2.95,17.7,442.0,594.9,473.46
2018,8,21,16,0,359.0,214.0,3.0,17.5,412.0,570.44,456.95
2018,8,21,16,15,315.5,203.5,2.95,17.4,365.5,513.64,414.27
2018,8,21,16,30,272.0,193.0,2.9,17.3,319.0,458.21,371.96
2018,8,21,16,45,184.5,166.5,2.9,17.2,247.5,331.04,271.41
2018,8,21,17,0,97.0,140.0,2.9,17.1,176.0,228.4,187.23
2018,8,21,17,15,120.0,121.0,2.9,17.0,158.5,222.98,183.88
2018,8,21,17,30,143.0,102.0,2.9,16.9,141.0,215.14,177.65
2018,8,21,17,45,109.5,81.5,2.9,16.75,107.5,166.04,135.47
2018,8,21,18,0,76.0,61.0,2.9,16.6,74.0,119.42,94.79
2018,8,21,18,15,55.0,41.0,2.9,16.6,48.5,82.65,61.75
2018,8,21,18,30,34.0,21.0,2.9,16.6,23.0,43.12,18.04
2018,8,21,18,45,19.5,11.5,2.9,16.6,12.5,17.48,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.5,1.35,16.3,4.5,3.54,0.0
2018,8,22,6,0,0.0,8.0,1.4,16.4,8.0,6.06,0.0
2018,8,22,6,15,0.0,15.0,1.4,16.5,15.0,11.39,4.14
2018,8,22,6,30,0.0,22.0,1.4,16.6,22.0,16.73,9.08
2018,8,22,6,45,0.0,30.5,1.4,16.7,30.5,23.24,15.0
2018,8,22,7,0,0.0,39.0,1.4,16.8,39.0,29.77,20.87
2018,8,22,7,15,0.0,42.0,1.4,16.9,42.0,32.08,22.91
2018,8,22,7,30,0.0,45.0,1.4,17.0,45.0,34.4,24.9
2018,8,22,7,45,0.0,48.0,1.4,17.1,48.0,36.72,26.86
2018,8,22,8,0,0.0,51.0,1.4,17.2,51.0,39.06,28.79
2018,8,22,8,15,0.0,56.5,1.45,17.3,56.5,43.32,32.4
2018,8,22,8,30,0.0,62.0,1.5,17.4,62.0,47.6,35.98
2018,8,22,8,45,0.0,70.5,1.5,17.55,70.5,54.21,39.57
2018,8,22,9,0,0.0,79.0,1.5,17.7,79.0,60.84,44.88
2018,8,22,9,15,0.0,88.5,1.6,17.8,88.5,68.26,50.81
2018,8,22,9,30,0.0,98.0,1.7,17.9,98.0,75.59,56.64
2018,8,22,9,45,0.0,110.0,1.75,18.05,110.0,84.66,63.85
2018,8,22,10,0,0.0,122.0,1.8,18.2,122.0,93.81,71.08
2018,8,22,10,15,2.0,148.5,1.85,18.3,150.0,114.82,87.79
2018,8,22,10,30,4.0,175.0,1.9,18.4,178.0,136.26,104.72
2018,8,22,10,45,6.0,192.5,2.0,18.5,197.5,151.36,116.55
2018,8,22,11,0,8.0,210.0,2.1,18.6,217.0,166.89,128.71
2018,8,22,11,15,8.0,204.5,2.15,18.7,211.5,163.72,126.09
2018,8,22,11,30,8.0,199.0,2.2,18.8,206.0,160.42,123.42
2018,8,22,11,45,11.5,236.0,2.3,18.85,246.0,193.17,149.2
2018,8,22,12,0,15.0,273.0,2.4,18.9,286.0,226.89,175.46
2018,8,22,12,15,19.5,301.0,2.5,18.9,318.5,255.08,197.37
2018,8,22,12,30,24.0,329.0,2.6,18.9,351.0,298.52,230.86
2018,8,22,12,45,47.5,361.5,2.65,18.9,404.0,352.41,272.57
2018,8,22,13,0,71.0,394.0,2.7,18.9,457.0,408.92,315.79
2018,8,22,13,15,130.0,401.0,2.8,18.85,513.5,496.27,382.75
2018,8,22,13,30,189.0,408.0,2.9,18.8,570.0,567.12,436.71
2018,8,22,13,45,334.0,350.5,3.0,18.8,627.0,679.37,522.83
2018,8,22,14,0,479.0,293.0,3.1,18.8,684.0,793.6,608.25
2018,8,22,14,15,643.5,217.5,3.15,18.7,722.0,895.02,684.13
2018,8,22,14,30,808.0,142.0,3.2,18.6,760.0,974.75,740.14
2018,8,22,14,45,800.0,138.0,3.25,18.5,725.0,963.6,733.84
2018,8,22,15,0,792.0,134.0,3.3,18.4,690.0,948.73,725.88
2018,8,22,15,15,776.0,130.5,3.3,18.4,647.5,923.06,709.9
2018,8,22,15,30,760.0,127.0,3.3,18.4,605.0,901.12,696.59
2018,8,22,15,45,739.5,123.0,3.35,18.05,559.0,864.6,674.13
2018,8,22,16,0,719.0,119.0,3.4,17.7,513.0,825.6,649.64
2018,8,22,16,15,691.5,114.0,3.4,17.5,463.5,777.07,617.12
2018,8,22,16,30,664.0,109.0,3.4,17.3,414.0,727.08,582.91
2018,8,22,16,45,625.5,103.0,3.4,17.1,362.5,665.87,539.36
2018,8,22,17,0,587.0,97.0,3.4,16.9,311.0,604.73,494.61
2018,8,22,17,15,534.5,88.5,3.4,16.7,259.5,531.1,437.6
2018,8,22,17,30,482.0,80.0,3.4,16.5,208.0,459.67,380.03
2018,8,22,17,45,407.5,69.0,3.35,16.3,160.5,371.53,306.56
2018,8,22,18,0,333.0,58.0,3.3,16.1,113.0,295.18,240.18
2018,8,22,18,15,215.5,42.0,3.2,16.0,72.5,196.44,152.76
2018,8,22,18,30,98.0,26.0,3.1,15.9,32.0,91.78,36.11
2018,8,22,18,45,56.5,15.0,3.05,15.8,17.5,36.26,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.7,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.7,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,8.26,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,14.49,4.47
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,27.81,18.13
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,40.83,30.1
2018,8,23,6,45,5.5,76.0,2.85,16.75,77.5,55.73,43.59
2018,8,23,7,0,11.0,97.0,2.8,16.8,100.0,70.53,56.79
2018,8,23,7,15,9.0,110.5,2.75,16.9,113.5,80.46,65.49
2018,8,23,7,30,7.0,124.0,2.7,17.0,127.0,90.3,73.94
2018,8,23,7,45,7.5,140.5,2.65,17.1,144.0,101.99,83.84
2018,8,23,8,0,8.0,157.0,2.6,17.2,161.0,113.59,93.52
2018,8,23,8,15,11.0,174.0,2.55,17.35,180.0,125.45,103.29
2018,8,23,8,30,14.0,191.0,2.5,17.5,199.0,137.21,112.87
2018,8,23,8,45,13.0,199.5,2.45,17.6,207.5,144.3,112.99
2018,8,23,9,0,12.0,208.0,2.4,17.7,216.0,152.83,119.21
2018,8,23,9,15,15.5,229.0,2.4,17.8,239.5,170.22,132.56
2018,8,23,9,30,19.0,250.0,2.4,17.9,263.0,188.37,146.54
2018,8,23,9,45,21.5,267.5,2.4,18.0,283.5,204.54,159.0
2018,8,23,10,0,24.0,285.0,2.4,18.1,304.0,221.24,171.87
2018,8,23,10,15,28.0,304.5,2.45,18.15,327.0,239.44,185.93
2018,8,23,10,30,32.0,324.0,2.5,18.2,350.0,261.04,202.6
2018,8,23,10,45,34.5,337.0,2.55,18.25,366.0,277.96,215.6
2018,8,23,11,0,37.0,350.0,2.6,18.3,382.0,295.44,228.99
2018,8,23,11,15,32.5,345.0,2.6,18.35,373.5,294.73,228.3
2018,8,23,11,30,28.0,340.0,2.6,18.4,365.0,293.13,226.96
2018,8,23,11,45,28.0,344.5,2.65,18.4,369.5,301.9,233.74
2018,8,23,12,0,28.0,349.0,2.7,18.4,374.0,310.65,240.46
2018,8,23,12,15,34.5,361.5,2.75,18.4,392.5,331.62,256.7
2018,8,23,12,30,41.0,374.0,2.8,18.4,411.0,353.35,273.45
2018,8,23,12,45,113.5,386.0,2.85,18.45,486.5,450.82,349.02
2018,8,23,13,0,186.0,398.0,2.9,18.5,562.0,536.56,414.33
2018,8,23,13,15,348.0,354.5,3.0,18.45,654.0,674.98,519.66
2018,8,23,13,30,510.0,311.0,3.1,18.4,746.0,819.42,625.94
2018,8,23,13,45,566.5,282.5,3.15,18.4,753.0,859.49,655.47
2018,8,23,14,0,623.0,254.0,3.2,18.4,760.0,903.11,688.06
2018,8,23,14,15,627.0,244.0,3.25,18.35,737.0,905.6,691.26
2018,8,23,14,30,631.0,234.0,3.3,18.3,714.0,904.65,692.55
2018,8,23,14,45,619.0,225.5,3.4,18.25,677.5,885.91,681.61
2018,8,23,15,0,607.0,217.0,3.5,18.2,641.0,863.91,668.46
2018,8,23,15,15,588.5,210.0,3.5,18.2,600.0,826.76,643.86
2018,8,23,15,30,570.0,203.0,3.5,18.2,559.0,794.9,622.71
2018,8,23,15,45,549.0,193.0,3.6,17.9,514.5,755.32,596.86
2018,8,23,16,0,528.0,183.0,3.7,17.6,470.0,714.02,569.25
2018,8,23,16,15,502.0,171.0,3.8,17.45,423.0,664.72,534.68
2018,8,23,16,30,476.0,159.0,3.9,17.3,376.0,614.69,498.73
2018,8,23,16,45,443.5,145.5,3.95,17.1,328.0,557.33,456.03
2018,8,23,17,0,411.0,132.0,4.0,16.9,280.0,500.54,412.52
2018,8,23,17,15,339.5,117.0,4.05,16.7,226.0,414.26,343.43
2018,8,23,17,30,268.0,102.0,4.1,16.5,172.0,318.51,264.75
2018,8,23,17,45,158.0,79.0,4.15,16.3,118.0,209.16,172.0
2018,8,23,18,0,48.0,56.0,4.2,16.1,64.0,86.46,67.11
2018,8,23,18,15,25.0,36.5,4.2,16.0,40.5,51.57,35.98
2018,8,23,18,30,2.0,17.0,4.2,15.9,17.0,13.96,0.0
2018,8,23,18,45,1.0,8.5,4.2,15.8,8.5,7.12,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,7.0,10.0,3.65,15.4,10.5,7.87,0.0
2018,8,24,6,0,7.0,18.0,3.7,15.4,19.0,14.09,3.82
2018,8,24,6,15,4.5,36.5,3.6,15.5,37.0,27.45,17.86
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,40.78,30.17
2018,8,24,6,45,5.5,74.5,3.4,15.65,76.0,54.71,42.86
2018,8,24,7,0,9.0,94.0,3.3,15.7,97.0,68.55,55.29
2018,8,24,7,15,5.0,102.5,3.25,15.85,104.0,75.26,61.2
2018,8,24,7,30,1.0,111.0,3.2,16.0,111.0,81.82,66.82
2018,8,24,7,45,1.0,126.5,3.1,16.15,126.5,92.9,76.27
2018,8,24,8,0,1.0,142.0,3.0,16.3,142.0,103.89,85.5
2018,8,24,8,15,4.0,160.5,2.95,16.5,162.5,116.77,96.23
2018,8,24,8,30,7.0,179.0,2.9,16.7,183.0,129.53,106.74
2018,8,24,8,45,12.0,201.0,2.85,16.9,208.5,145.21,114.13
2018,8,24,9,0,17.0,223.0,2.8,17.1,234.0,163.11,127.66
2018,8,24,9,15,21.5,245.0,2.8,17.25,259.5,181.89,142.02
2018,8,24,9,30,26.0,267.0,2.8,17.4,285.0,201.58,157.18
2018,8,24,9,45,32.0,289.5,2.8,17.55,313.0,218.97,170.5
2018,8,24,10,0,38.0,312.0,2.8,17.7,341.0,242.65,188.82
2018,8,24,10,15,52.0,339.0,2.85,17.8,380.5,274.22,213.19
2018,8,24,10,30,66.0,366.0,2.9,17.9,420.0,308.24,239.4
2018,8,24,10,45,75.0,381.5,2.95,18.0,444.5,333.44,258.78
2018,8,24,11,0,84.0,397.0,3.0,18.1,469.0,359.91,279.07
2018,8,24,11,15,74.5,399.5,3.1,18.15,464.0,365.4,283.25
2018,8,24,11,30,65.0,402.0,3.2,18.2,459.0,369.64,286.46
2018,8,24,11,45,191.5,383.5,3.25,18.25,554.0,466.21,362.12
2018,8,24,12,0,318.0,365.0,3.3,18.3,649.0,574.75,445.09
2018,8,24,12,15,493.0,311.0,3.45,18.3,751.0,704.09,543.08
2018,8,24,12,30,668.0,257.0,3.6,18.3,853.0,833.45,639.0
2018,8,24,12,45,642.0,264.5,3.7,18.3,833.0,844.55,646.65
2018,8,24,13,0,616.0,272.0,3.8,18.3,813.0,851.36,652.08
2018,8,24,13,15,475.0,322.0,3.9,18.25,734.5,783.05,601.74
2018,8,24,13,30,334.0,372.0,4.0,18.2,656.0,692.91,535.1
2018,8,24,13,45,356.5,351.5,4.05,18.1,647.0,705.0,546.35
2018,8,24,14,0,379.0,331.0,4.1,18.0,638.0,715.17,555.73
2018,8,24,14,15,513.5,276.5,4.2,17.9,675.5,821.75,637.39
2018,8,24,14,30,648.0,222.0,4.3,17.8,713.0,911.76,705.89
2018,8,24,14,45,629.5,218.5,4.35,17.7,676.0,891.19,692.4
2018,8,24,15,0,611.0,215.0,4.4,17.6,639.0,867.36,677.45
2018,8,24,15,15,559.5,214.0,4.4,17.6,584.0,804.45,633.15
2018,8,24,15,30,508.0,213.0,4.4,17.6,529.0,747.95,592.83
2018,8,24,15,45,468.0,205.0,4.45,17.3,478.5,693.9,554.89
2018,8,24,16,0,428.0,197.0,4.5,17.0,428.0,639.24,515.64
2018,8,24,16,15,414.5,182.0,4.5,16.8,388.0,600.43,488.03
2018,8,24,16,30,401.0,167.0,4.5,16.6,348.0,560.44,458.87
2018,8,24,16,45,387.5,150.5,4.5,16.4,307.5,517.9,427.04
2018,8,24,17,0,374.0,134.0,4.5,16.2,267.0,474.7,393.78
2018,8,24,17,15,335.5,116.5,4.45,16.05,221.5,395.19,329.9
2018,8,24,17,30,297.0,99.0,4.4,15.9,176.0,335.66,280.18
2018,8,24,17,45,244.5,79.5,4.35,15.7,133.0,266.99,221.23
2018,8,24,18,0,192.0,60.0,4.3,15.5,90.0,202.65,164.48
2018,8,24,18,15,128.5,39.5,4.25,15.45,56.5,135.12,102.52
2018,8,24,18,30,65.0,19.0,4.2,15.4,23.0,62.97,3.12
2018,8,24,18,45,32.5,9.5,4.1,15.3,11.5,21.58,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.3,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.5,2.45,14.65,4.5,3.54,0.0
2018,8,25,6,0,1.0,8.0,2.5,14.9,8.0,6.06,0.0
2018,8,25,6,15,0.5,15.0,2.45,15.05,15.0,11.39,4.11
2018,8,25,6,30,0.0,22.0,2.4,15.2,22.0,16.74,9.1
2018,8,25,6,45,0.0,30.5,2.4,15.4,30.5,23.24,15.05
2018,8,25,7,0,0.0,39.0,2.4,15.6,39.0,29.77,20.95
2018,8,25,7,15,0.0,44.5,2.35,15.8,44.5,34.0,24.72
2018,8,25,7,30,0.0,50.0,2.3,16.0,50.0,38.25,28.42
2018,8,25,7,45,0.0,57.0,2.25,16.2,57.0,43.66,33.09
2018,8,25,8,0,0.0,64.0,2.2,16.4,64.0,49.08,37.71
2018,8,25,8,15,0.0,76.0,2.15,16.6,76.0,58.39,45.67
2018,8,25,8,30,0.0,88.0,2.1,16.8,88.0,67.73,53.58
2018,8,25,8,45,0.0,103.5,2.05,17.05,103.5,79.18,60.31
2018,8,25,9,0,0.0,119.0,2.0,17.3,119.0,90.62,69.43
2018,8,25,9,15,1.0,142.0,1.95,17.45,142.5,107.73,83.08
2018,8,25,9,30,2.0,165.0,1.9,17.6,166.0,125.15,96.84
2018,8,25,9,45,5.5,191.5,1.85,17.7,195.5,146.22,113.37
2018,8,25,10,0,9.0,218.0,1.8,17.8,225.0,168.04,130.39
2018,8,25,10,15,10.0,228.0,1.8,17.95,236.0,177.47,137.57
2018,8,25,10,30,11.0,238.0,1.8,18.1,247.0,187.09,144.93
2018,8,25,10,45,10.5,233.5,1.85,18.25,242.5,185.12,143.2
2018,8,25,11,0,10.0,229.0,1.9,18.4,238.0,182.89,141.32
2018,8,25,11,15,17.0,265.5,2.0,18.5,280.5,217.19,168.16
2018,8,25,11,30,24.0,302.0,2.1,18.6,323.0,260.28,201.48
2018,8,25,11,45,33.5,340.5,2.15,18.65,370.0,303.52,234.62
2018,8,25,12,0,43.0,379.0,2.2,18.7,417.0,348.99,269.11
2018,8,25,12,15,45.0,382.0,2.4,18.75,422.0,359.25,277.02
2018,8,25,12,30,47.0,385.0,2.6,18.8,427.0,369.5,285.11
2018,8,25,12,45,40.5,365.0,2.75,18.8,401.0,351.1,271.4
2018,8,25,13,0,34.0,345.0,2.9,18.8,375.0,331.44,256.74
2018,8,25,13,15,31.0,334.0,3.1,18.75,361.0,322.42,250.29
2018,8,25,13,30,28.0,323.0,3.3,18.7,347.0,312.8,243.31
2018,8,25,13,45,32.0,324.0,3.5,18.6,350.5,321.12,250.43
2018,8,25,14,0,36.0,325.0,3.7,18.5,354.0,329.59,257.66
2018,8,25,14,15,28.5,297.5,3.85,18.35,320.0,298.0,233.62
2018,8,25,14,30,21.0,270.0,4.0,18.2,286.0,245.33,192.84
2018,8,25,14,45,20.0,257.0,4.15,18.05,271.5,234.03,184.56
2018,8,25,15,0,19.0,244.0,4.3,17.9,257.0,222.63,176.08
2018,8,25,15,15,27.5,242.0,4.3,17.9,259.5,251.23,199.67
2018,8,25,15,30,36.0,240.0,4.3,17.9,262.0,260.29,207.7
2018,8,25,15,45,46.0,227.0,4.35,17.45,253.0,258.64,207.8
2018,8,25,16,0,56.0,214.0,4.4,17.0,244.0,256.54,207.56
2018,8,25,16,15,56.0,195.0,4.4,16.8,222.5,238.06,193.44
2018,8,25,16,30,56.0,176.0,4.4,16.6,201.0,219.32,178.96
2018,8,25,16,45,74.0,155.5,4.4,16.45,184.0,213.29,175.3
2018,8,25,17,0,92.0,135.0,4.4,16.3,167.0,221.63,183.11
2018,8,25,17,15,97.0,115.5,4.4,16.15,144.5,202.45,167.48
2018,8,25,17,30,102.0,96.0,4.4,16.0,122.0,182.43,150.56
2018,8,25,17,45,72.0,75.0,4.35,15.85,91.0,136.58,110.63
2018,8,25,18,0,42.0,54.0,4.3,15.7,60.0,82.03,63.24
2018,8,25,18,15,22.5,35.0,4.2,15.6,38.0,50.11,34.03
2018,8,25,18,30,3.0,16.0,4.1,15.5,16.0,13.77,0.0
2018,8,25,18,45,1.5,8.0,4.05,15.45,8.0,6.95,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.75,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,4.33,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,4.8,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.65,10.0,7.39,0.67
2018,8,26,6,30,0.0,12.0,2.8,14.8,12.0,9.1,2.37
2018,8,26,6,45,0.0,17.0,2.75,15.0,17.0,12.91,5.87
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,16.74,9.34
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,20.57,12.77
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,24.41,16.16
2018,8,26,7,45,0.0,43.5,2.4,15.75,43.5,33.26,23.95
2018,8,26,8,0,0.0,55.0,2.3,15.9,55.0,42.13,31.68
2018,8,26,8,15,0.0,67.0,2.25,16.1,67.0,51.43,39.68
2018,8,26,8,30,0.0,79.0,2.2,16.3,79.0,60.75,47.63
2018,8,26,8,45,0.0,99.5,2.2,16.5,99.5,76.3,58.08
2018,8,26,9,0,0.0,120.0,2.2,16.7,120.0,91.33,70.21
2018,8,26,9,15,1.0,143.0,2.2,16.85,143.5,108.45,83.9
2018,8,26,9,30,2.0,166.0,2.2,17.0,167.0,125.89,97.72
2018,8,26,9,45,4.5,187.0,2.25,17.15,190.0,142.71,110.92
2018,8,26,10,0,7.0,208.0,2.3,17.3,213.0,160.1,124.52
2018,8,26,10,15,11.5,238.5,2.4,17.45,247.5,185.92,144.76
2018,8,26,10,30,16.0,269.0,2.5,17.6,282.0,212.73,165.66
2018,8,26,10,45,26.5,301.5,2.55,17.7,324.0,248.07,193.14
2018,8,26,11,0,37.0,334.0,2.6,17.8,366.0,284.41,221.2
2018,8,26,11,15,268.0,306.0,2.7,17.85,540.5,431.69,336.97
2018,8,26,11,30,499.0,278.0,2.8,17.9,715.0,599.14,464.48
2018,8,26,11,45,713.5,194.5,2.95,17.95,825.0,720.38,556.34
2018,8,26,12,0,928.0,111.0,3.1,18.0,935.0,835.11,641.15
2018,8,26,12,15,850.0,150.5,3.2,18.0,904.5,855.56,655.09
2018,8,26,12,30,772.0,190.0,3.3,18.0,874.0,858.13,657.41
2018,8,26,12,45,703.5,221.0,3.4,18.0,839.5,864.45,661.64
2018,8,26,13,0,635.0,252.0,3.5,18.0,805.0,855.21,654.83
2018,8,26,13,15,465.5,311.0,3.65,17.95,712.5,767.37,590.49
2018,8,26,13,30,296.0,370.0,3.8,17.9,620.0,657.58,508.88
2018,8,26,13,45,340.5,331.0,3.95,17.8,610.5,671.68,522.92
2018,8,26,14,0,385.0,292.0,4.1,17.7,601.0,706.72,551.22
2018,8,26,14,15,628.5,200.5,4.25,17.6,682.5,870.23,676.97
2018,8,26,14,30,872.0,109.0,4.4,17.5,764.0,995.79,766.6
2018,8,26,14,45,798.0,125.5,4.5,17.4,702.0,955.05,739.8
2018,8,26,15,0,724.0,142.0,4.6,17.3,640.0,904.9,707.16
2018,8,26,15,15,677.5,142.5,4.6,17.3,585.0,854.62,672.95
2018,8,26,15,30,631.0,143.0,4.6,17.3,530.0,802.22,636.74
2018,8,26,15,45,614.5,135.5,4.7,17.0,488.0,767.43,614.38
2018,8,26,16,0,598.0,128.0,4.8,16.7,446.0,730.44,589.84
2018,8,26,16,15,602.5,115.5,4.8,16.55,409.0,704.47,572.48
2018,8,26,16,30,607.0,103.0,4.8,16.4,372.0,675.48,552.47
2018,8,26,16,45,624.0,90.5,4.85,16.25,336.5,653.81,537.89
2018,8,26,17,0,641.0,78.0,4.9,16.1,301.0,628.33,519.67
2018,8,26,17,15,548.5,73.5,4.85,15.95,242.0,527.58,440.15
2018,8,26,17,30,456.0,69.0,4.8,15.8,183.0,432.32,361.16
2018,8,26,17,45,373.5,57.5,4.75,15.65,136.0,337.47,280.36
2018,8,26,18,0,291.0,46.0,4.7,15.5,89.0,257.11,209.12
2018,8,26,18,15,200.5,32.5,4.6,15.45,56.5,178.39,133.22
2018,8,26,18,30,110.0,19.0,4.5,15.4,24.0,93.12,0.0
2018,8,26,18,45,55.0,9.5,4.45,15.35,12.0,31.39,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,58.5,14.5,3.3,15.9,18.0,11.41,0.0
2018,8,27,6,0,106.0,26.0,3.3,16.0,33.0,19.52,4.9
2018,8,27,6,15,189.5,43.0,3.25,16.15,69.5,32.11,21.54
2018,8,27,6,30,273.0,60.0,3.2,16.3,106.0,44.55,33.26
2018,8,27,6,45,194.5,49.5,3.15,16.4,88.0,36.53,26.68
2018,8,27,7,0,116.0,39.0,3.1,16.5,70.0,29.79,20.86
2018,8,27,7,15,58.0,34.0,3.05,16.7,49.5,25.46,17.03
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,22.11,14.01
2018,8,27,7,45,0.0,35.0,2.95,17.05,35.0,26.73,18.04
2018,8,27,8,0,0.0,41.0,2.9,17.2,41.0,31.35,22.03
2018,8,27,8,15,0.0,58.0,2.85,17.4,58.0,44.47,33.4
2018,8,27,8,30,0.0,75.0,2.8,17.6,75.0,57.65,44.7
2018,8,27,8,45,0.0,88.5,2.75,17.75,88.5,68.16,51.09
2018,8,27,9,0,0.0,102.0,2.7,17.9,102.0,78.31,59.24
2018,8,27,9,15,0.0,111.0,2.75,18.05,111.0,85.09,64.57
2018,8,27,9,30,0.0,120.0,2.8,18.2,120.0,91.93,69.94
2018,8,27,9,45,4.0,163.5,2.8,18.35,166.5,125.51,96.76
2018,8,27,10,0,8.0,207.0,2.8,18.5,213.0,159.8,123.85
2018,8,27,10,15,18.0,250.5,2.8,18.55,265.0,197.63,153.47
2018,8,27,10,30,28.0,294.0,2.8,18.6,317.0,238.56,185.31
2018,8,27,10,45,27.5,302.0,2.85,18.65,325.0,249.35,193.56
2018,8,27,11,0,27.0,310.0,2.9,18.7,333.0,260.18,201.89
2018,8,27,11,15,22.0,297.5,2.9,18.75,316.5,245.71,190.52
2018,8,27,11,30,17.0,285.0,2.9,18.8,300.0,234.88,182.01
2018,8,27,11,45,17.0,287.5,2.95,18.85,302.5,238.96,185.18
2018,8,27,12,0,17.0,290.0,3.0,18.9,305.0,242.99,188.3
2018,8,27,12,15,20.0,308.0,3.05,18.9,325.5,262.24,203.33
2018,8,27,12,30,23.0,326.0,3.1,18.9,346.0,282.07,218.75
2018,8,27,12,45,20.0,302.5,3.15,18.85,320.0,261.71,203.1
2018,8,27,13,0,17.0,279.0,3.2,18.8,294.0,240.74,187.01
2018,8,27,13,15,12.0,241.5,3.25,18.75,252.0,205.47,159.55
2018,8,27,13,30,7.0,204.0,3.3,18.7,210.0,169.81,131.51
2018,8,27,13,45,105.5,174.5,3.35,18.65,259.0,268.4,213.68
2018,8,27,14,0,204.0,145.0,3.4,18.6,308.0,374.68,299.87
2018,8,27,14,15,403.5,139.5,3.45,18.5,446.5,583.03,463.36
2018,8,27,14,30,603.0,134.0,3.5,18.4,585.0,778.34,607.93
2018,8,27,14,45,599.5,138.0,3.55,18.25,567.0,780.92,610.14
2018,8,27,15,0,596.0,142.0,3.6,18.1,549.0,780.62,611.8
2018,8,27,15,15,645.0,128.5,3.6,18.1,543.5,808.11,633.15
2018,8,27,15,30,694.0,115.0,3.6,18.1,538.0,830.89,651.04
2018,8,27,15,45,710.5,105.5,3.6,17.8,509.0,822.96,647.75
2018,8,27,16,0,727.0,96.0,3.6,17.5,480.0,806.21,638.34
2018,8,27,16,15,704.5,90.5,3.6,17.35,432.0,765.59,610.98
2018,8,27,16,30,682.0,85.0,3.6,17.2,384.0,718.54,578.45
2018,8,27,16,45,649.0,79.0,3.6,17.05,334.5,660.97,537.13
2018,8,27,17,0,616.0,73.0,3.6,16.9,285.0,603.31,494.5
2018,8,27,17,15,565.0,66.5,3.6,16.7,235.5,532.03,439.61
2018,8,27,17,30,514.0,60.0,3.6,16.5,186.0,463.13,383.44
2018,8,27,17,45,423.5,51.0,3.6,16.35,138.0,368.6,303.61
2018,8,27,18,0,333.0,42.0,3.6,16.2,90.0,281.67,227.37
2018,8,27,18,15,228.5,30.5,3.6,16.1,57.0,191.62,139.85
2018,8,27,18,30,124.0,19.0,3.6,16.0,24.0,99.25,0.0
2018,8,27,18,45,62.0,9.5,3.6,15.9,12.0,7.47,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.7,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.8,3.0,0.0,0.0
2018,8,28,5,45,10.0,4.0,2.95,15.95,4.5,3.15,0.0
2018,8,28,6,0,10.0,5.0,3.1,16.1,6.0,4.15,0.0
2018,8,28,6,15,5.0,8.0,3.15,16.2,8.5,6.28,0.0
2018,8,28,6,30,0.0,11.0,3.2,16.3,11.0,8.34,1.64
2018,8,28,6,45,0.0,15.0,3.2,16.45,15.0,11.39,4.44
2018,8,28,7,0,0.0,19.0,3.2,16.6,19.0,14.44,7.21
2018,8,28,7,15,0.0,30.5,3.15,16.7,30.5,23.25,15.06
2018,8,28,7,30,0.0,42.0,3.1,16.8,42.0,32.09,22.87
2018,8,28,7,45,0.5,75.0,3.0,16.95,75.0,57.59,45.25
2018,8,28,8,0,1.0,108.0,2.9,17.1,108.0,81.21,65.65
2018,8,28,8,15,3.5,142.0,2.85,17.3,143.5,104.64,85.6
2018,8,28,8,30,6.0,176.0,2.8,17.5,179.0,127.39,104.68
2018,8,28,8,45,8.5,190.0,2.75,17.65,195.0,138.15,108.17
2018,8,28,9,0,11.0,204.0,2.7,17.8,211.0,150.28,117.3
2018,8,28,9,15,17.5,228.0,2.75,17.95,240.0,170.25,132.63
2018,8,28,9,30,24.0,252.0,2.8,18.1,269.0,191.44,148.95
2018,8,28,9,45,16.5,224.0,2.8,18.25,236.0,173.04,134.33
2018,8,28,10,0,9.0,196.0,2.8,18.4,203.0,152.18,117.75
2018,8,28,10,15,9.0,207.5,2.85,18.45,214.5,162.09,125.55
2018,8,28,10,30,9.0,219.0,2.9,18.5,226.0,172.12,133.36
2018,8,28,10,45,16.0,264.0,2.9,18.6,277.0,211.58,164.3
2018,8,28,11,0,23.0,309.0,2.9,18.7,328.0,252.62,196.11
2018,8,28,11,15,28.0,329.5,2.9,18.75,353.5,281.66,218.43
2018,8,28,11,30,33.0,350.0,2.9,18.8,379.0,307.06,237.86
2018,8,28,11,45,41.0,367.0,2.9,18.8,403.0,332.85,257.64
2018,8,28,12,0,49.0,384.0,2.9,18.8,427.0,359.8,278.24
2018,8,28,12,15,46.0,379.0,2.9,18.85,419.5,359.23,277.69
2018,8,28,12,30,43.0,374.0,2.9,18.9,412.0,357.98,276.75
2018,8,28,12,45,44.5,373.0,2.9,18.9,412.0,363.81,281.39
2018,8,28,13,0,46.0,372.0,2.9,18.9,412.0,369.48,285.91
2018,8,28,13,15,59.0,376.5,2.9,18.9,426.5,391.14,302.96
2018,8,28,13,30,72.0,381.0,2.9,18.9,441.0,413.39,320.38
2018,8,28,13,45,95.5,378.0,2.9,18.85,455.5,438.75,340.65
2018,8,28,14,0,119.0,375.0,2.9,18.8,470.0,487.41,378.06
2018,8,28,14,15,152.5,360.5,2.9,18.75,477.0,511.27,397.49
2018,8,28,14,30,186.0,346.0,2.9,18.7,484.0,534.33,416.49
2018,8,28,14,45,281.5,298.5,2.9,18.6,495.5,605.52,473.08
2018,8,28,15,0,377.0,251.0,2.9,18.5,507.0,673.3,526.25
2018,8,28,15,15,279.5,260.0,2.9,18.5,443.0,563.82,444.28
2018,8,28,15,30,182.0,269.0,2.9,18.5,379.0,457.36,363.11
2018,8,28,15,45,383.5,195.0,2.9,18.3,403.5,608.24,484.81
2018,8,28,16,0,585.0,121.0,2.9,18.1,428.0,712.68,566.83
2018,8,28,16,15,678.0,95.0,2.9,17.95,416.0,748.89,594.8
2018,8,28,16,30,771.0,69.0,2.9,17.8,404.0,771.43,613.2
2018,8,28,16,45,739.0,64.5,2.85,17.65,352.0,713.3,571.87
2018,8,28,17,0,707.0,60.0,2.8,17.5,300.0,654.67,529.48
2018,8,28,17,15,657.0,56.0,2.8,17.3,249.0,583.18,475.8
2018,8,28,17,30,607.0,52.0,2.8,17.1,198.0,518.46,424.84
2018,8,28,17,45,529.0,45.0,2.85,16.9,149.5,430.3,351.18
2018,8,28,18,0,451.0,38.0,2.9,16.7,101.0,348.33,278.91
2018,8,28,18,15,316.5,29.0,2.9,16.65,64.0,240.43,170.52
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,104.62,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,29,5,45,15.5,5.5,2.05,16.25,6.5,4.33,0.0
2018,8,29,6,0,31.0,11.0,2.1,16.5,13.0,8.61,0.0
2018,8,29,6,15,50.5,19.0,2.15,16.7,26.0,14.72,6.72
2018,8,29,6,30,70.0,27.0,2.2,16.9,39.0,20.75,12.45
2018,8,29,6,45,35.0,36.5,2.25,17.1,42.5,28.39,19.43
2018,8,29,7,0,0.0,46.0,2.3,17.3,46.0,35.17,25.54
2018,8,29,7,15,0.0,53.5,2.25,17.5,53.5,40.94,30.67
2018,8,29,7,30,0.0,61.0,2.2,17.7,61.0,46.74,35.7
2018,8,29,7,45,0.0,74.0,2.2,17.85,74.0,56.81,44.39
2018,8,29,8,0,0.0,87.0,2.2,18.0,87.0,66.55,52.7
2018,8,29,8,15,1.5,112.0,2.25,18.2,113.0,84.44,67.93
2018,8,29,8,30,3.0,137.0,2.3,18.4,139.0,101.97,82.64
2018,8,29,8,45,6.0,167.5,2.35,18.55,171.5,123.46,95.95
2018,8,29,9,0,9.0,198.0,2.4,18.7,204.0,146.12,113.62
2018,8,29,9,15,10.0,207.5,2.45,18.85,214.5,155.13,120.38
2018,8,29,9,30,11.0,217.0,2.5,19.0,225.0,164.24,127.3
2018,8,29,9,45,8.5,205.0,2.55,19.15,211.5,157.05,121.41
2018,8,29,10,0,6.0,193.0,2.6,19.3,198.0,148.91,114.8
2018,8,29,10,15,4.0,176.5,2.65,19.4,180.0,136.85,105.07
2018,8,29,10,30,2.0,160.0,2.7,19.5,162.0,124.13,94.81
2018,8,29,10,45,4.5,178.0,2.75,19.6,182.0,139.79,107.17
2018,8,29,11,0,7.0,196.0,2.8,19.7,202.0,155.93,119.84
2018,8,29,11,15,20.5,265.0,2.9,19.75,283.0,225.42,174.41
2018,8,29,11,30,34.0,334.0,3.0,19.8,364.0,295.07,228.15
2018,8,29,11,45,62.5,372.5,3.05,19.9,427.5,354.13,273.45
2018,8,29,12,0,91.0,411.0,3.1,20.0,491.0,417.12,321.21
2018,8,29,12,15,173.0,410.5,3.1,20.0,562.5,508.11,390.64
2018,8,29,12,30,255.0,410.0,3.1,20.0,634.0,607.02,464.37
2018,8,29,12,45,403.0,348.5,3.1,20.05,698.0,713.86,544.46
2018,8,29,13,0,551.0,287.0,3.1,20.1,762.0,811.55,616.7
2018,8,29,13,15,670.0,224.5,3.15,20.1,791.0,889.18,673.78
2018,8,29,13,30,789.0,162.0,3.2,20.1,820.0,949.91,716.17
2018,8,29,13,45,800.5,151.0,3.2,20.1,802.0,965.4,726.91
2018,8,29,14,0,812.0,140.0,3.2,20.1,784.0,977.02,735.57
2018,8,29,14,15,842.5,121.0,3.15,20.05,766.0,994.68,748.22
2018,8,29,14,30,873.0,102.0,3.1,20.0,748.0,994.44,748.92
2018,8,29,14,45,861.5,100.0,3.05,20.0,710.5,980.94,740.85
2018,8,29,15,0,850.0,98.0,3.0,20.0,673.0,963.72,730.49
2018,8,29,15,15,835.0,95.5,3.0,20.0,630.0,951.2,723.87
2018,8,29,15,30,820.0,93.0,3.0,20.0,587.0,922.75,706.33
2018,8,29,15,45,798.0,91.0,2.85,19.9,539.5,885.2,681.67
2018,8,29,16,0,776.0,89.0,2.7,19.8,492.0,845.08,655.08
2018,8,29,16,15,694.5,95.5,2.7,19.65,429.0,765.24,600.83
2018,8,29,16,30,613.0,102.0,2.7,19.5,366.0,682.16,542.83
2018,8,29,16,45,548.0,98.0,2.7,19.4,311.0,602.39,485.29
2018,8,29,17,0,483.0,94.0,2.7,19.3,256.0,516.67,420.78
2018,8,29,17,15,405.0,84.5,2.65,19.1,204.0,428.38,351.04
2018,8,29,17,30,327.0,75.0,2.6,18.9,152.0,345.78,283.33
2018,8,29,17,45,286.5,59.5,2.6,18.75,114.5,286.23,232.55
2018,8,29,18,0,246.0,44.0,2.6,18.6,77.0,230.14,182.24
2018,8,29,18,15,182.5,31.0,2.6,18.4,49.5,168.66,113.06
2018,8,29,18,30,119.0,18.0,2.6,18.2,22.0,72.31,0.0
2018,8,29,18,45,59.5,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
