Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.02,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,5.68,0.0
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,8.34,1.61
2018,8,30,6,45,0.0,15.5,1.65,17.6,15.5,11.77,4.74
2018,8,30,7,0,0.0,20.0,1.6,17.7,20.0,15.21,7.85
2018,8,30,7,15,0.0,27.5,1.55,17.75,27.5,20.95,12.97
2018,8,30,7,30,0.0,35.0,1.5,17.8,35.0,26.71,18.05
2018,8,30,7,45,0.0,56.0,1.4,17.85,56.0,42.88,32.23
2018,8,30,8,0,0.0,77.0,1.3,17.9,77.0,59.14,46.3
2018,8,30,8,15,2.5,113.0,1.25,17.95,114.5,85.13,68.57
2018,8,30,8,30,5.0,149.0,1.2,18.0,152.0,109.93,89.48
2018,8,30,8,45,16.5,186.5,1.15,18.1,196.5,136.41,106.14
2018,8,30,9,0,28.0,224.0,1.1,18.2,241.0,159.78,123.61
2018,8,30,9,15,28.5,230.0,1.15,18.3,248.5,169.31,130.7
2018,8,30,9,30,29.0,236.0,1.2,18.4,256.0,178.67,137.89
2018,8,30,9,45,45.0,256.0,1.2,18.55,289.0,202.39,155.94
2018,8,30,10,0,61.0,276.0,1.2,18.7,322.0,228.6,176.01
2018,8,30,10,15,95.5,312.5,1.3,18.8,387.5,278.98,214.63
2018,8,30,10,30,130.0,349.0,1.4,18.9,453.0,333.99,256.53
2018,8,30,10,45,143.5,372.5,1.55,19.0,490.5,372.78,286.1
2018,8,30,11,0,157.0,396.0,1.7,19.1,528.0,413.62,317.04
2018,8,30,11,15,120.5,400.5,1.8,19.15,503.0,408.48,313.1
2018,8,30,11,30,84.0,405.0,1.9,19.2,478.0,389.57,298.85
2018,8,30,11,45,127.5,413.5,2.05,19.25,525.0,450.04,345.04
2018,8,30,12,0,171.0,422.0,2.2,19.3,572.0,504.23,385.95
2018,8,30,12,15,219.0,418.5,2.3,19.3,610.5,554.54,423.99
2018,8,30,12,30,267.0,415.0,2.4,19.3,649.0,623.44,474.9
2018,8,30,12,45,426.5,338.0,2.55,19.35,706.5,727.25,553.4
2018,8,30,13,0,586.0,261.0,2.7,19.4,764.0,826.03,627.11
2018,8,30,13,15,504.5,291.0,2.85,19.35,718.0,791.95,602.48
2018,8,30,13,30,423.0,321.0,3.0,19.3,672.0,757.31,577.91
2018,8,30,13,45,433.5,303.0,3.15,19.25,653.5,761.87,583.61
2018,8,30,14,0,444.0,285.0,3.3,19.2,635.0,763.73,587.2
2018,8,30,14,15,643.5,199.5,3.4,19.15,685.0,890.71,683.18
2018,8,30,14,30,843.0,114.0,3.5,19.1,735.0,993.18,754.82
2018,8,30,14,45,831.5,111.5,3.65,19.0,697.5,979.08,747.1
2018,8,30,15,0,820.0,109.0,3.8,18.9,660.0,961.25,737.81
2018,8,30,15,15,804.0,106.5,3.8,18.9,617.5,935.47,721.78
2018,8,30,15,30,788.0,104.0,3.8,18.9,575.0,906.42,703.47
2018,8,30,15,45,766.0,100.5,4.05,18.7,528.0,867.54,679.87
2018,8,30,16,0,744.0,97.0,4.3,18.5,481.0,826.17,653.9
2018,8,30,16,15,713.0,94.0,4.35,18.3,431.0,780.86,623.65
2018,8,30,16,30,682.0,91.0,4.4,18.1,381.0,729.05,587.87
2018,8,30,16,45,638.0,86.0,4.5,17.95,329.0,663.26,540.46
2018,8,30,17,0,594.0,81.0,4.6,17.8,277.0,598.05,491.83
2018,8,30,17,15,534.0,74.0,4.65,17.6,226.5,519.69,430.47
2018,8,30,17,30,474.0,67.0,4.7,17.4,176.0,444.22,367.91
2018,8,30,17,45,385.0,56.5,4.7,17.2,130.0,346.88,284.98
2018,8,30,18,0,296.0,46.0,4.7,17.0,84.0,263.96,210.77
2018,8,30,18,15,193.0,31.5,4.65,16.9,52.0,174.0,111.04
2018,8,30,18,30,90.0,17.0,4.6,16.8,20.0,57.38,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.7,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.57,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.02,0.0
2018,8,31,6,15,0.0,8.5,4.45,16.1,8.5,6.44,0.0
2018,8,31,6,30,0.0,13.0,4.4,16.2,13.0,9.86,2.95
2018,8,31,6,45,0.0,18.0,4.35,16.35,18.0,13.67,6.45
2018,8,31,7,0,0.0,23.0,4.3,16.5,23.0,17.5,9.92
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,23.25,15.05
2018,8,31,7,30,0.0,38.0,4.1,16.8,38.0,29.01,20.14
2018,8,31,7,45,0.0,52.5,3.95,16.95,52.5,40.18,29.94
2018,8,31,8,0,0.0,67.0,3.8,17.1,67.0,51.4,39.66
2018,8,31,8,15,0.0,91.0,3.6,17.35,91.0,69.67,55.4
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,86.86,69.99
2018,8,31,8,45,1.0,140.5,3.25,17.8,141.0,105.08,81.45
2018,8,31,9,0,2.0,166.0,3.1,18.0,167.0,123.79,96.3
2018,8,31,9,15,6.5,192.0,3.0,18.25,196.5,143.96,112.0
2018,8,31,9,30,11.0,218.0,2.9,18.5,226.0,165.07,128.37
2018,8,31,9,45,15.0,240.5,2.75,18.75,251.5,184.52,143.34
2018,8,31,10,0,19.0,263.0,2.6,19.0,277.0,204.83,158.93
2018,8,31,10,15,27.5,293.0,2.65,19.2,314.5,233.7,181.19
2018,8,31,10,30,36.0,323.0,2.7,19.4,352.0,265.48,205.58
2018,8,31,10,45,45.5,345.5,2.7,19.6,383.0,294.05,227.34
2018,8,31,11,0,55.0,368.0,2.7,19.8,414.0,324.34,250.29
2018,8,31,11,15,77.5,388.0,2.9,19.85,454.0,362.86,279.92
2018,8,31,11,30,100.0,408.0,3.1,19.9,494.0,404.14,311.54
2018,8,31,11,45,139.5,418.0,3.3,19.95,539.0,463.91,357.15
2018,8,31,12,0,179.0,428.0,3.5,20.0,584.0,516.97,397.51
2018,8,31,12,15,262.5,405.5,3.8,19.9,634.5,595.13,457.72
2018,8,31,12,30,346.0,383.0,4.1,19.8,685.0,663.99,510.89
2018,8,31,12,45,553.5,279.0,4.35,19.75,755.5,788.78,607.14
2018,8,31,13,0,761.0,175.0,4.6,19.7,826.0,899.46,690.79
2018,8,31,13,15,842.5,131.5,4.9,19.55,839.0,941.09,722.32
2018,8,31,13,30,924.0,88.0,5.2,19.4,852.0,994.31,762.56
2018,8,31,13,45,919.0,87.5,5.5,19.25,828.5,1004.49,772.82
2018,8,31,14,0,914.0,87.0,5.8,19.1,805.0,1010.6,780.6
2018,8,31,14,15,857.5,106.5,6.0,18.9,759.0,983.44,764.38
2018,8,31,14,30,801.0,126.0,6.2,18.7,713.0,966.44,755.45
2018,8,31,14,45,642.5,178.0,6.4,18.45,633.0,873.95,691.39
2018,8,31,15,0,484.0,230.0,6.6,18.2,553.0,760.49,607.32
2018,8,31,15,15,574.5,183.0,6.6,18.2,542.0,804.16,644.76
2018,8,31,15,30,665.0,136.0,6.6,18.2,531.0,833.17,668.28
2018,8,31,15,45,569.0,148.5,6.7,17.85,467.0,744.36,603.86
2018,8,31,16,0,473.0,161.0,6.8,17.5,403.0,647.68,530.95
2018,8,31,16,15,363.0,162.5,6.7,17.35,337.0,539.62,445.34
2018,8,31,16,30,253.0,164.0,6.6,17.2,271.0,416.93,346.13
2018,8,31,16,45,266.5,139.5,6.5,17.0,238.5,392.62,328.12
2018,8,31,17,0,280.0,115.0,6.4,16.8,206.0,365.78,307.17
2018,8,31,17,15,314.5,92.0,6.3,16.6,177.0,372.13,312.53
2018,8,31,17,30,349.0,69.0,6.2,16.4,148.0,354.77,297.22
2018,8,31,17,45,247.5,57.0,6.05,16.2,105.5,259.14,213.71
2018,8,31,18,0,146.0,45.0,5.9,16.0,63.0,160.01,126.45
2018,8,31,18,15,106.0,29.5,5.75,15.95,39.5,111.3,63.5
2018,8,31,18,30,66.0,14.0,5.6,15.9,16.0,43.3,0.0
2018,8,31,18,45,33.0,7.0,5.5,15.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,0.0,3.0,2.85,15.5,3.0,2.36,0.0
2018,9,1,6,0,0.0,6.0,2.9,15.7,6.0,4.54,0.0
2018,9,1,6,15,0.0,13.0,2.7,15.85,13.0,9.87,2.53
2018,9,1,6,30,0.0,20.0,2.5,16.0,20.0,15.21,7.62
2018,9,1,6,45,0.0,28.5,2.3,16.2,28.5,21.71,13.57
2018,9,1,7,0,0.0,37.0,2.1,16.4,37.0,28.23,19.49
2018,9,1,7,15,0.0,42.0,1.95,16.5,42.0,32.08,22.94
2018,9,1,7,30,0.0,47.0,1.8,16.6,47.0,35.93,26.33
2018,9,1,7,45,0.0,58.5,1.65,16.75,58.5,44.81,34.08
2018,9,1,8,0,0.0,70.0,1.5,16.9,70.0,53.72,41.75
2018,9,1,8,15,0.0,92.0,1.55,17.05,92.0,70.37,56.07
2018,9,1,8,30,0.0,114.0,1.6,17.2,114.0,86.14,69.45
2018,9,1,8,45,0.0,122.5,1.6,17.35,122.5,92.57,71.29
2018,9,1,9,0,0.0,131.0,1.6,17.5,131.0,99.16,76.41
2018,9,1,9,15,0.5,142.0,1.75,17.65,142.5,107.68,83.06
2018,9,1,9,30,1.0,153.0,1.9,17.8,154.0,116.36,89.82
2018,9,1,9,45,1.5,161.0,2.1,17.95,162.0,123.01,94.94
2018,9,1,10,0,2.0,169.0,2.3,18.1,170.0,129.78,100.16
2018,9,1,10,15,3.5,176.0,2.45,18.15,178.5,136.37,105.27
2018,9,1,10,30,5.0,183.0,2.6,18.2,187.0,143.19,110.58
2018,9,1,10,45,6.0,189.5,2.75,18.25,194.5,149.57,115.57
2018,9,1,11,0,7.0,196.0,2.9,18.3,202.0,156.11,120.7
2018,9,1,11,15,6.5,191.5,3.1,18.35,197.0,153.2,118.32
2018,9,1,11,30,6.0,187.0,3.3,18.4,192.0,150.13,115.84
2018,9,1,11,45,7.0,196.0,3.5,18.4,202.0,158.79,122.75
2018,9,1,12,0,8.0,205.0,3.7,18.4,212.0,167.62,129.8
2018,9,1,12,15,8.0,206.5,3.8,18.4,213.5,169.69,131.46
2018,9,1,12,30,8.0,208.0,3.9,18.4,215.0,171.73,133.13
2018,9,1,12,45,8.0,209.0,4.05,18.4,216.0,173.32,134.48
2018,9,1,13,0,8.0,210.0,4.2,18.4,217.0,174.89,135.84
2018,9,1,13,15,7.5,208.0,4.35,18.3,214.5,173.45,134.87
2018,9,1,13,30,7.0,206.0,4.5,18.2,212.0,171.94,133.87
2018,9,1,13,45,142.0,187.5,4.65,18.1,299.0,336.53,269.66
2018,9,1,14,0,277.0,169.0,4.8,18.0,386.0,478.31,384.14
2018,9,1,14,15,476.5,159.0,4.9,17.9,514.0,684.11,545.12
2018,9,1,14,30,676.0,149.0,5.0,17.8,642.0,876.04,687.61
2018,9,1,14,45,664.5,143.5,5.1,17.65,607.0,859.12,676.56
2018,9,1,15,0,653.0,138.0,5.2,17.5,572.0,839.04,664.44
2018,9,1,15,15,671.0,135.0,5.2,17.5,555.0,847.8,672.64
2018,9,1,15,30,689.0,132.0,5.2,17.5,538.0,852.87,678.13
2018,9,1,15,45,613.5,131.5,5.25,17.2,471.0,768.69,618.41
2018,9,1,16,0,538.0,131.0,5.3,16.9,404.0,684.63,557.6
2018,9,1,16,15,403.0,142.0,5.25,16.75,334.5,552.5,455.05
2018,9,1,16,30,268.0,153.0,5.2,16.6,265.0,417.09,346.09
2018,9,1,16,45,328.5,126.5,5.15,16.4,245.0,428.09,357.94
2018,9,1,17,0,389.0,100.0,5.1,16.2,225.0,452.79,379.28
2018,9,1,17,15,419.0,84.5,5.05,16.0,196.5,441.11,369.65
2018,9,1,17,30,449.0,69.0,5.0,15.8,168.0,429.01,357.86
2018,9,1,17,45,364.5,56.0,4.95,15.6,122.5,334.59,275.97
2018,9,1,18,0,280.0,43.0,4.9,15.4,77.0,252.12,200.61
2018,9,1,18,15,178.0,28.5,4.9,15.35,46.5,158.76,80.59
2018,9,1,18,30,76.0,14.0,4.9,15.3,16.0,48.21,0.0
2018,9,1,18,45,38.0,7.0,4.85,15.25,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,8.26,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,15.87,0.0
2018,9,2,6,15,186.5,36.0,1.95,15.4,59.5,27.09,16.69
2018,9,2,6,30,267.0,51.0,1.9,15.6,92.0,38.24,27.66
2018,9,2,6,45,181.0,59.0,1.85,15.75,91.5,43.87,33.14
2018,9,2,7,0,95.0,67.0,1.8,15.9,91.0,50.16,38.96
2018,9,2,7,15,47.5,80.0,1.8,16.1,92.0,59.83,47.56
2018,9,2,7,30,0.0,93.0,1.8,16.3,93.0,69.5,55.98
2018,9,2,7,45,0.5,114.0,1.75,16.5,114.0,84.29,68.73
2018,9,2,8,0,1.0,135.0,1.7,16.7,135.0,98.91,81.12
2018,9,2,8,15,4.5,155.5,1.65,16.9,157.5,113.1,92.97
2018,9,2,8,30,8.0,176.0,1.6,17.1,180.0,127.13,104.54
2018,9,2,8,45,11.5,194.5,1.6,17.3,201.0,141.28,110.63
2018,9,2,9,0,15.0,213.0,1.6,17.5,222.0,156.88,122.41
2018,9,2,9,15,15.5,223.0,1.65,17.7,233.0,166.89,129.95
2018,9,2,9,30,16.0,233.0,1.7,17.9,244.0,176.91,137.59
2018,9,2,9,45,14.5,235.5,1.7,18.05,246.0,181.02,140.64
2018,9,2,10,0,13.0,238.0,1.7,18.2,248.0,184.71,143.37
2018,9,2,10,15,17.5,262.0,1.75,18.35,276.0,206.61,160.34
2018,9,2,10,30,22.0,286.0,1.8,18.5,304.0,229.45,177.92
2018,9,2,10,45,27.0,309.0,1.8,18.6,331.5,256.69,198.8
2018,9,2,11,0,32.0,332.0,1.8,18.7,359.0,282.99,218.81
2018,9,2,11,15,33.0,339.0,1.9,18.75,367.0,294.9,227.87
2018,9,2,11,30,34.0,346.0,2.0,18.8,375.0,306.96,237.1
2018,9,2,11,45,37.5,356.5,2.1,18.9,389.0,324.07,250.16
2018,9,2,12,0,41.0,367.0,2.2,19.0,403.0,341.69,263.58
2018,9,2,12,15,46.5,374.0,2.35,18.95,414.5,358.32,276.56
2018,9,2,12,30,52.0,381.0,2.5,18.9,426.0,375.41,289.92
2018,9,2,12,45,62.5,385.5,2.7,18.85,439.0,395.06,305.51
2018,9,2,13,0,73.0,390.0,2.9,18.8,452.0,415.27,321.55
2018,9,2,13,15,86.5,388.0,3.1,18.65,460.0,432.37,335.61
2018,9,2,13,30,100.0,386.0,3.3,18.5,468.0,449.71,349.94
2018,9,2,13,45,214.0,336.5,3.45,18.35,505.0,540.02,422.47
2018,9,2,14,0,328.0,287.0,3.6,18.2,542.0,631.35,494.47
2018,9,2,14,15,557.0,214.0,3.75,18.05,626.5,823.5,640.59
2018,9,2,14,30,786.0,141.0,3.9,17.9,711.0,970.8,746.59
2018,9,2,14,45,713.0,150.0,4.05,17.75,646.0,916.43,710.13
2018,9,2,15,0,640.0,159.0,4.2,17.6,581.0,851.34,666.84
2018,9,2,15,15,597.5,157.0,4.2,17.6,530.5,801.9,633.08
2018,9,2,15,30,555.0,155.0,4.2,17.6,480.0,750.51,597.31
2018,9,2,15,45,544.0,148.5,4.3,17.25,445.0,722.67,579.81
2018,9,2,16,0,533.0,142.0,4.4,16.9,410.0,682.59,552.73
2018,9,2,16,15,518.5,131.5,4.35,16.7,369.5,643.91,525.26
2018,9,2,16,30,504.0,121.0,4.3,16.5,329.0,603.91,496.21
2018,9,2,16,45,480.0,109.0,4.2,16.3,285.0,553.2,457.61
2018,9,2,17,0,456.0,97.0,4.1,16.1,241.0,502.48,417.76
2018,9,2,17,15,412.5,84.0,4.05,15.9,196.0,436.39,363.89
2018,9,2,17,30,369.0,71.0,4.0,15.7,151.0,372.94,310.08
2018,9,2,17,45,293.0,57.0,3.9,15.5,109.5,290.39,238.26
2018,9,2,18,0,217.0,43.0,3.8,15.3,68.0,215.53,169.46
2018,9,2,18,15,126.5,26.0,3.75,15.25,39.0,125.65,48.64
2018,9,2,18,30,36.0,9.0,3.7,15.2,10.0,24.71,0.0
2018,9,2,18,45,18.0,4.5,3.65,15.15,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.15,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,6.07,0.0
2018,9,3,6,15,0.0,17.5,2.0,15.3,17.5,13.32,5.26
2018,9,3,6,30,0.0,27.0,2.0,15.5,27.0,20.59,12.3
2018,9,3,6,45,0.0,39.5,2.0,15.7,39.5,30.19,21.08
2018,9,3,7,0,0.0,52.0,2.0,15.9,52.0,39.81,29.8
2018,9,3,7,15,0.0,61.0,1.95,16.05,61.0,46.75,36.01
2018,9,3,7,30,0.0,70.0,1.9,16.2,70.0,53.62,42.03
2018,9,3,7,45,0.0,92.0,1.9,16.4,92.0,69.47,55.82
2018,9,3,8,0,0.0,114.0,1.9,16.6,114.0,85.04,69.16
2018,9,3,8,15,1.0,136.5,1.85,16.75,137.0,100.72,82.43
2018,9,3,8,30,2.0,159.0,1.8,16.9,160.0,116.17,95.33
2018,9,3,8,45,5.5,177.5,1.8,17.1,181.0,130.0,101.8
2018,9,3,9,0,9.0,196.0,1.8,17.3,202.0,144.97,113.27
2018,9,3,9,15,13.0,216.0,1.8,17.4,225.0,161.75,126.21
2018,9,3,9,30,17.0,236.0,1.8,17.5,248.0,179.33,139.79
2018,9,3,9,45,18.0,249.0,1.8,17.65,262.0,191.81,149.38
2018,9,3,10,0,19.0,262.0,1.8,17.8,276.0,204.51,159.14
2018,9,3,10,15,35.0,296.5,1.85,17.95,323.5,240.65,187.08
2018,9,3,10,30,51.0,331.0,1.9,18.1,371.0,280.34,217.58
2018,9,3,10,45,87.0,363.5,2.0,18.2,434.5,332.71,257.8
2018,9,3,11,0,123.0,396.0,2.1,18.3,498.0,396.91,306.6
2018,9,3,11,15,144.5,406.5,2.15,18.35,528.5,433.23,334.04
2018,9,3,11,30,166.0,417.0,2.2,18.4,559.0,471.57,362.95
2018,9,3,11,45,155.0,419.5,2.25,18.45,552.5,480.23,369.27
2018,9,3,12,0,144.0,422.0,2.3,18.5,546.0,487.34,374.53
2018,9,3,12,15,124.5,419.0,2.4,18.5,526.0,480.9,369.8
2018,9,3,12,30,105.0,416.0,2.5,18.5,506.0,454.91,350.73
2018,9,3,12,45,109.5,412.0,2.6,18.55,505.0,463.51,357.84
2018,9,3,13,0,114.0,408.0,2.7,18.6,504.0,491.91,379.31
2018,9,3,13,15,113.0,399.0,2.8,18.5,492.5,490.74,379.1
2018,9,3,13,30,112.0,390.0,2.9,18.4,481.0,488.61,378.36
2018,9,3,13,45,220.0,339.0,3.05,18.35,511.5,572.43,445.15
2018,9,3,14,0,328.0,288.0,3.2,18.3,542.0,633.64,494.64
2018,9,3,14,15,489.5,229.0,3.3,18.1,590.5,763.76,594.49
2018,9,3,14,30,651.0,170.0,3.4,17.9,639.0,877.46,678.97
2018,9,3,14,45,609.5,170.0,3.55,17.75,591.0,836.65,651.71
2018,9,3,15,0,568.0,170.0,3.7,17.6,543.0,793.09,623.22
2018,9,3,15,15,554.5,163.0,3.7,17.6,506.5,767.33,606.3
2018,9,3,15,30,541.0,156.0,3.7,17.6,470.0,739.06,587.34
2018,9,3,15,45,525.5,147.5,3.75,17.2,431.5,693.99,556.73
2018,9,3,16,0,510.0,139.0,3.8,16.8,393.0,658.79,533.11
2018,9,3,16,15,496.0,129.0,3.75,16.65,354.5,621.71,506.73
2018,9,3,16,30,482.0,119.0,3.7,16.5,316.0,583.38,478.83
2018,9,3,16,45,452.5,108.0,3.6,16.3,272.5,530.07,437.99
2018,9,3,17,0,423.0,97.0,3.5,16.1,229.0,477.3,396.36
2018,9,3,17,15,369.5,84.0,3.35,15.95,183.5,405.16,337.19
2018,9,3,17,30,316.0,71.0,3.2,15.8,138.0,336.71,279.06
2018,9,3,17,45,246.0,56.0,3.1,15.6,99.0,259.36,211.72
2018,9,3,18,0,176.0,41.0,3.0,15.4,60.0,189.19,146.77
2018,9,3,18,15,103.5,25.0,2.85,15.3,34.5,101.18,21.77
2018,9,3,18,30,31.0,9.0,2.7,15.2,9.0,22.27,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,50.5,8.5,2.6,15.35,11.0,6.69,0.0
2018,9,4,6,0,101.0,17.0,2.7,15.6,22.0,12.92,0.0
2018,9,4,6,15,185.5,28.5,2.75,15.8,51.0,21.7,11.89
2018,9,4,6,30,270.0,40.0,2.8,16.0,80.0,30.51,20.83
2018,9,4,6,45,191.5,39.0,2.8,16.25,73.0,29.27,20.18
2018,9,4,7,0,113.0,38.0,2.8,16.5,66.0,29.05,20.17
2018,9,4,7,15,56.5,42.0,2.75,16.7,56.0,32.83,23.57
2018,9,4,7,30,0.0,46.0,2.7,16.9,46.0,35.16,25.6
2018,9,4,7,45,0.0,54.0,2.6,17.1,54.0,41.34,30.96
2018,9,4,8,0,0.0,62.0,2.5,17.3,62.0,47.53,36.27
2018,9,4,8,15,0.0,83.0,2.4,17.45,83.0,63.81,50.32
2018,9,4,8,30,0.0,104.0,2.3,17.6,104.0,79.1,63.33
2018,9,4,8,45,0.0,123.5,2.25,17.75,123.5,93.25,71.81
2018,9,4,9,0,0.0,143.0,2.2,17.9,143.0,107.62,83.27
2018,9,4,9,15,1.0,160.0,2.2,18.05,160.5,120.63,93.49
2018,9,4,9,30,2.0,177.0,2.2,18.2,178.0,133.97,103.91
2018,9,4,9,45,5.5,195.5,2.15,18.35,199.5,149.56,116.01
2018,9,4,10,0,9.0,214.0,2.1,18.5,221.0,165.83,128.62
2018,9,4,10,15,15.5,250.0,2.1,18.65,262.0,197.12,153.02
2018,9,4,10,30,22.0,286.0,2.1,18.8,303.0,229.81,178.3
2018,9,4,10,45,29.0,310.5,2.1,18.9,334.0,259.78,201.31
2018,9,4,11,0,36.0,335.0,2.1,19.0,365.0,288.78,223.44
2018,9,4,11,15,41.5,349.5,2.2,19.05,384.5,310.14,239.78
2018,9,4,11,30,47.0,364.0,2.3,19.1,404.0,332.41,256.8
2018,9,4,11,45,58.5,380.0,2.35,19.15,430.0,361.42,278.95
2018,9,4,12,0,70.0,396.0,2.4,19.2,456.0,391.85,302.04
2018,9,4,12,15,84.0,402.0,2.5,19.2,474.0,416.57,321.09
2018,9,4,12,30,98.0,408.0,2.6,19.2,492.0,442.21,340.84
2018,9,4,12,45,89.5,400.0,2.7,19.2,476.0,434.84,335.48
2018,9,4,13,0,81.0,392.0,2.8,19.2,460.0,426.32,329.39
2018,9,4,13,15,66.5,372.5,2.95,19.05,427.5,399.61,309.75
2018,9,4,13,30,52.0,353.0,3.1,18.9,395.0,371.43,288.81
2018,9,4,13,45,146.0,304.0,3.3,18.8,417.5,441.75,346.75
2018,9,4,14,0,240.0,255.0,3.5,18.7,440.0,512.18,403.93
2018,9,4,14,15,440.5,202.0,3.65,18.5,524.0,686.76,540.03
2018,9,4,14,30,641.0,149.0,3.8,18.3,608.0,845.42,658.12
2018,9,4,14,45,630.0,144.5,3.95,18.15,575.5,829.98,648.34
2018,9,4,15,0,619.0,140.0,4.1,18.0,543.0,811.54,637.64
2018,9,4,15,15,606.0,134.0,4.1,18.0,506.5,786.57,621.17
2018,9,4,15,30,593.0,128.0,4.1,18.0,470.0,759.01,602.78
2018,9,4,15,45,573.5,122.0,4.15,17.55,429.5,722.92,579.08
2018,9,4,16,0,554.0,116.0,4.2,17.1,389.0,684.98,553.62
2018,9,4,16,15,531.0,110.0,4.15,16.85,349.0,642.35,523.34
2018,9,4,16,30,508.0,104.0,4.1,16.6,309.0,598.61,491.55
2018,9,4,16,45,494.5,95.0,4.05,16.35,271.5,558.58,461.84
2018,9,4,17,0,481.0,86.0,4.0,16.1,234.0,517.38,429.89
2018,9,4,17,15,422.0,75.0,3.9,15.9,186.5,433.18,361.24
2018,9,4,17,30,363.0,64.0,3.8,15.7,139.0,360.9,299.76
2018,9,4,17,45,296.5,51.5,3.7,15.45,101.0,286.72,234.47
2018,9,4,18,0,230.0,39.0,3.6,15.2,63.0,219.68,169.62
2018,9,4,18,15,138.5,24.0,3.5,15.2,36.0,126.81,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.2,9.0,30.12,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.6,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.02,0.0
2018,9,5,6,15,0.0,9.5,2.3,14.95,9.5,7.2,0.12
2018,9,5,6,30,0.0,15.0,2.3,15.1,15.0,11.39,4.27
2018,9,5,6,45,0.0,21.5,2.3,15.3,21.5,16.35,8.85
2018,9,5,7,0,0.0,28.0,2.3,15.5,28.0,21.32,13.39
2018,9,5,7,15,0.0,31.0,2.3,15.65,31.0,23.63,15.49
2018,9,5,7,30,0.0,34.0,2.3,15.8,34.0,25.94,17.53
2018,9,5,7,45,0.0,44.5,2.3,16.0,44.5,34.02,24.64
2018,9,5,8,0,0.0,55.0,2.3,16.2,55.0,42.12,31.69
2018,9,5,8,15,0.0,69.0,2.35,16.35,69.0,52.96,41.06
2018,9,5,8,30,0.0,83.0,2.4,16.5,83.0,63.83,50.37
2018,9,5,8,45,0.0,90.0,2.45,16.7,90.0,69.3,52.34
2018,9,5,9,0,0.0,97.0,2.5,16.9,97.0,74.59,56.51
2018,9,5,9,15,0.0,105.5,2.65,17.0,105.5,81.01,61.61
2018,9,5,9,30,0.0,114.0,2.8,17.1,114.0,87.49,66.73
2018,9,5,9,45,0.0,118.0,2.9,17.2,118.0,90.67,69.15
2018,9,5,10,0,0.0,122.0,3.0,17.3,122.0,93.87,71.59
2018,9,5,10,15,0.5,135.5,3.15,17.35,136.0,104.54,80.11
2018,9,5,10,30,1.0,149.0,3.3,17.4,150.0,115.39,88.76
2018,9,5,10,45,3.0,165.5,3.4,17.45,168.0,129.61,100.1
2018,9,5,11,0,5.0,182.0,3.5,17.5,186.0,144.23,111.75
2018,9,5,11,15,7.0,200.5,3.55,17.5,206.5,160.84,124.98
2018,9,5,11,30,9.0,219.0,3.6,17.5,227.0,177.91,138.55
2018,9,5,11,45,13.0,252.0,3.7,17.55,263.5,208.69,162.95
2018,9,5,12,0,17.0,285.0,3.8,17.6,300.0,240.55,188.04
2018,9,5,12,15,16.5,283.5,3.9,17.55,298.0,240.78,188.25
2018,9,5,12,30,16.0,282.0,4.0,17.5,296.0,240.87,188.45
2018,9,5,12,45,16.5,282.0,4.05,17.45,296.0,243.03,190.32
2018,9,5,13,0,17.0,282.0,4.1,17.4,296.0,245.18,192.21
2018,9,5,13,15,33.5,294.0,4.2,17.3,321.0,292.2,230.02
2018,9,5,13,30,50.0,306.0,4.3,17.2,346.0,323.4,255.29
2018,9,5,13,45,72.5,330.0,4.35,17.1,386.5,373.75,295.54
2018,9,5,14,0,95.0,354.0,4.4,17.0,427.0,426.13,337.06
2018,9,5,14,15,87.5,336.5,4.45,16.9,401.5,405.12,321.31
2018,9,5,14,30,80.0,319.0,4.5,16.8,376.0,383.4,305.16
2018,9,5,14,45,71.0,297.5,4.55,16.7,346.0,355.17,283.77
2018,9,5,15,0,62.0,276.0,4.6,16.6,316.0,326.43,261.77
2018,9,5,15,15,51.5,252.0,4.6,16.6,283.5,293.02,235.65
2018,9,5,15,30,41.0,228.0,4.6,16.6,251.0,259.38,209.07
2018,9,5,15,45,39.0,208.0,4.65,16.35,228.5,238.38,192.99
2018,9,5,16,0,37.0,188.0,4.7,16.1,206.0,217.19,176.51
2018,9,5,16,15,52.0,170.0,4.65,15.95,192.5,213.48,174.78
2018,9,5,16,30,67.0,152.0,4.6,15.8,179.0,208.69,171.99
2018,9,5,16,45,103.0,134.0,4.55,15.65,168.5,237.1,197.08
2018,9,5,17,0,139.0,116.0,4.5,15.5,158.0,244.23,204.14
2018,9,5,17,15,118.5,95.0,4.45,15.35,126.0,201.62,167.71
2018,9,5,17,30,98.0,74.0,4.4,15.2,94.0,160.01,131.38
2018,9,5,17,45,63.5,54.5,4.35,15.0,66.0,112.73,89.39
2018,9,5,18,0,29.0,35.0,4.3,14.8,38.0,57.02,39.56
2018,9,5,18,15,14.5,20.0,4.25,14.75,21.5,29.68,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,3.93,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.57,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.15,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.0,9.5,7.2,0.07
2018,9,6,6,30,0.0,15.0,2.2,14.1,15.0,11.39,4.29
2018,9,6,6,45,0.0,22.5,2.15,14.25,22.5,17.12,9.57
2018,9,6,7,0,0.0,30.0,2.1,14.4,30.0,22.86,14.84
2018,9,6,7,15,0.0,37.0,2.1,14.6,37.0,28.23,19.7
2018,9,6,7,30,0.0,44.0,2.1,14.8,44.0,33.62,24.48
2018,9,6,7,45,0.0,53.0,2.1,15.0,53.0,40.56,30.58
2018,9,6,8,0,0.0,62.0,2.1,15.2,62.0,47.52,36.61
2018,9,6,8,15,0.0,72.5,2.2,15.4,72.5,55.67,43.61
2018,9,6,8,30,0.0,83.0,2.3,15.6,83.0,63.83,50.56
2018,9,6,8,45,0.0,93.0,2.4,15.85,93.0,71.5,54.36
2018,9,6,9,0,0.0,103.0,2.5,16.1,103.0,78.98,60.33
2018,9,6,9,15,0.0,112.5,2.7,16.3,112.5,86.16,66.04
2018,9,6,9,30,0.0,122.0,2.9,16.5,122.0,93.42,71.77
2018,9,6,9,45,0.5,132.0,3.05,16.65,132.5,101.3,77.99
2018,9,6,10,0,1.0,142.0,3.2,16.8,143.0,109.33,84.32
2018,9,6,10,15,3.0,161.5,3.3,16.95,164.0,125.39,97.12
2018,9,6,10,30,5.0,181.0,3.4,17.1,185.0,141.9,110.24
2018,9,6,10,45,6.0,189.5,3.5,17.25,194.5,149.84,116.45
2018,9,6,11,0,7.0,198.0,3.6,17.4,204.0,157.98,122.83
2018,9,6,11,15,8.5,212.5,3.6,17.5,219.5,171.36,133.41
2018,9,6,11,30,10.0,227.0,3.6,17.6,235.0,185.1,144.23
2018,9,6,11,45,13.5,256.5,3.65,17.7,268.0,212.86,166.16
2018,9,6,12,0,17.0,286.0,3.7,17.8,301.0,241.57,188.69
2018,9,6,12,15,19.5,299.0,3.65,17.9,316.0,256.52,200.33
2018,9,6,12,30,22.0,312.0,3.6,18.0,331.0,271.92,212.34
2018,9,6,12,45,21.5,305.5,3.6,18.1,324.0,268.07,209.34
2018,9,6,13,0,21.0,299.0,3.6,18.2,317.0,264.0,206.26
2018,9,6,13,15,18.5,285.0,3.6,18.25,300.5,251.19,196.34
2018,9,6,13,30,16.0,271.0,3.6,18.3,284.0,238.02,186.15
2018,9,6,13,45,126.0,237.5,3.65,18.35,334.0,355.97,282.87
2018,9,6,14,0,236.0,204.0,3.7,18.4,384.0,455.67,363.38
2018,9,6,14,15,455.0,165.0,3.7,18.4,494.0,675.54,533.85
2018,9,6,14,30,674.0,126.0,3.7,18.4,604.0,848.0,659.66
2018,9,6,14,45,489.0,154.0,3.7,18.4,491.0,702.01,553.89
2018,9,6,15,0,304.0,182.0,3.7,18.4,378.0,535.47,427.3
2018,9,6,15,15,161.0,191.5,3.7,18.4,294.5,356.02,287.04
2018,9,6,15,30,18.0,201.0,3.7,18.4,211.0,188.51,149.54
2018,9,6,15,45,273.5,152.5,3.75,18.15,285.5,438.86,358.95
2018,9,6,16,0,529.0,104.0,3.8,17.9,360.0,649.18,525.64
2018,9,6,16,15,632.5,87.5,3.8,17.7,360.5,707.14,570.28
2018,9,6,16,30,736.0,71.0,3.8,17.5,361.0,751.13,604.94
2018,9,6,16,45,694.0,66.5,3.85,17.25,308.5,684.86,556.59
2018,9,6,17,0,652.0,62.0,3.9,17.0,256.0,624.3,511.42
2018,9,6,17,15,589.5,56.0,3.85,16.75,205.0,542.88,447.35
2018,9,6,17,30,527.0,50.0,3.8,16.5,154.0,464.9,382.68
2018,9,6,17,45,427.5,42.0,3.75,16.2,109.5,364.47,295.66
2018,9,6,18,0,328.0,34.0,3.7,15.9,65.0,271.84,203.16
2018,9,6,18,15,197.0,21.5,3.7,15.8,37.0,149.11,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.7,9.0,7.08,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,68.0,8.0,2.5,14.2,11.0,0.0,0.0
2018,9,7,6,0,136.0,16.0,2.5,14.4,22.0,12.59,0.0
2018,9,7,6,15,237.0,24.5,2.45,14.6,51.5,19.91,9.87
2018,9,7,6,30,338.0,33.0,2.4,14.8,81.0,26.84,17.65
2018,9,7,6,45,237.5,29.5,2.4,15.05,70.0,23.08,14.79
2018,9,7,7,0,137.0,26.0,2.4,15.3,59.0,19.63,11.88
2018,9,7,7,15,68.5,33.0,2.35,15.5,49.5,24.97,16.69
2018,9,7,7,30,0.0,40.0,2.3,15.7,40.0,30.54,21.64
2018,9,7,7,45,0.0,49.0,2.25,15.9,49.0,37.48,27.73
2018,9,7,8,0,0.0,58.0,2.2,16.1,58.0,44.43,33.76
2018,9,7,8,15,0.0,81.0,2.2,16.35,81.0,62.25,49.22
2018,9,7,8,30,0.0,104.0,2.2,16.6,104.0,79.04,63.57
2018,9,7,8,45,0.0,123.5,2.2,16.8,123.5,93.22,72.11
2018,9,7,9,0,0.0,143.0,2.2,17.0,143.0,107.62,83.62
2018,9,7,9,15,1.0,156.5,2.2,17.25,157.0,118.19,91.86
2018,9,7,9,30,2.0,170.0,2.2,17.5,171.0,129.03,100.27
2018,9,7,9,45,4.0,185.0,2.15,17.7,187.5,141.57,110.01
2018,9,7,10,0,6.0,200.0,2.1,17.9,204.0,154.55,120.07
2018,9,7,10,15,8.5,219.5,2.15,18.0,226.0,171.55,133.37
2018,9,7,10,30,11.0,239.0,2.2,18.1,248.0,189.15,147.09
2018,9,7,10,45,13.0,254.0,2.25,18.25,264.5,203.59,158.25
2018,9,7,11,0,15.0,269.0,2.3,18.4,281.0,218.48,169.74
2018,9,7,11,15,20.5,293.0,2.45,18.5,310.0,243.32,189.1
2018,9,7,11,30,26.0,317.0,2.6,18.6,339.0,279.34,216.99
2018,9,7,11,45,40.0,345.0,2.75,18.65,379.0,318.85,247.61
2018,9,7,12,0,54.0,373.0,2.9,18.7,419.0,360.62,279.77
2018,9,7,12,15,65.0,383.5,3.1,18.7,438.5,385.97,299.47
2018,9,7,12,30,76.0,394.0,3.3,18.7,458.0,412.31,319.99
2018,9,7,12,45,70.0,384.5,3.5,18.75,443.0,404.77,314.47
2018,9,7,13,0,64.0,375.0,3.7,18.8,428.0,396.25,308.33
2018,9,7,13,15,54.0,355.5,3.95,18.75,399.5,373.05,291.04
2018,9,7,13,30,44.0,336.0,4.2,18.7,371.0,348.66,272.71
2018,9,7,13,45,184.5,277.0,4.45,18.65,418.0,477.08,377.21
2018,9,7,14,0,325.0,218.0,4.7,18.6,465.0,586.3,465.26
2018,9,7,14,15,617.5,152.0,4.85,18.55,596.0,825.7,648.72
2018,9,7,14,30,910.0,86.0,5.0,18.5,727.0,1027.73,793.62
2018,9,7,14,45,897.5,85.0,5.15,18.45,688.0,1013.07,784.97
2018,9,7,15,0,885.0,84.0,5.3,18.4,649.0,994.6,775.13
2018,9,7,15,15,869.5,82.0,5.3,18.4,605.0,968.34,758.49
2018,9,7,15,30,854.0,80.0,5.3,18.4,561.0,938.76,739.47
2018,9,7,15,45,832.0,77.0,5.35,18.2,512.0,909.73,721.63
2018,9,7,16,0,810.0,74.0,5.4,18.0,463.0,866.62,693.14
2018,9,7,16,15,781.5,70.5,5.35,17.8,411.5,814.78,657.06
2018,9,7,16,30,753.0,67.0,5.3,17.6,360.0,761.44,619.02
2018,9,7,16,45,713.0,62.5,5.25,17.45,307.5,696.21,570.55
2018,9,7,17,0,673.0,58.0,5.2,17.3,255.0,631.14,520.48
2018,9,7,17,15,610.0,53.0,5.1,17.05,204.0,554.67,459.18
2018,9,7,17,30,547.0,48.0,5.0,16.8,153.0,476.81,393.72
2018,9,7,17,45,444.0,39.5,4.85,16.55,107.5,372.72,302.38
2018,9,7,18,0,341.0,31.0,4.7,16.3,62.0,277.59,202.32
2018,9,7,18,15,204.5,20.0,4.6,16.2,35.0,126.68,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.1,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.3,27.0,15.74,0.0
2018,9,8,6,15,334.0,29.0,4.5,15.5,65.0,24.1,12.67
2018,9,8,6,30,474.0,38.0,4.5,15.7,103.0,31.71,21.71
2018,9,8,6,45,385.0,55.0,4.55,15.9,123.0,44.18,33.21
2018,9,8,7,0,296.0,72.0,4.6,16.1,143.0,52.82,41.18
2018,9,8,7,15,278.5,97.5,4.55,16.3,177.0,70.43,56.85
2018,9,8,7,30,261.0,123.0,4.5,16.5,211.0,86.22,70.67
2018,9,8,7,45,358.0,128.0,4.45,16.7,270.0,88.58,72.53
2018,9,8,8,0,455.0,133.0,4.4,16.9,329.0,92.53,75.71
2018,9,8,8,15,457.5,149.5,4.35,17.1,367.0,101.7,83.35
2018,9,8,8,30,460.0,166.0,4.3,17.3,405.0,110.4,90.5
2018,9,8,8,45,497.0,173.5,4.25,17.5,453.0,147.84,101.03
2018,9,8,9,0,534.0,181.0,4.2,17.7,501.0,196.92,132.81
2018,9,8,9,15,689.5,140.0,4.2,17.85,583.0,243.41,164.1
2018,9,8,9,30,845.0,99.0,4.2,18.0,665.0,312.44,218.21
2018,9,8,9,45,879.5,91.5,4.15,18.15,708.0,374.21,272.7
2018,9,8,10,0,914.0,84.0,4.1,18.3,751.0,438.41,328.85
2018,9,8,10,15,920.5,86.0,4.1,18.45,780.0,499.73,381.97
2018,9,8,10,30,927.0,88.0,4.1,18.6,809.0,560.01,432.65
2018,9,8,10,45,931.0,89.5,4.15,18.75,830.5,617.17,479.5
2018,9,8,11,0,935.0,91.0,4.2,18.9,852.0,672.51,523.59
2018,9,8,11,15,937.5,91.5,4.3,19.0,866.0,723.9,563.86
2018,9,8,11,30,940.0,92.0,4.4,19.1,880.0,772.86,601.62
2018,9,8,11,45,941.0,92.0,4.5,19.2,885.5,817.54,633.84
2018,9,8,12,0,942.0,92.0,4.6,19.3,891.0,859.23,663.54
2018,9,8,12,15,943.0,91.0,4.8,19.3,889.0,896.78,691.2
2018,9,8,12,30,944.0,90.0,5.0,19.3,887.0,930.94,716.57
2018,9,8,12,45,946.5,86.5,5.15,19.35,877.5,960.36,738.21
2018,9,8,13,0,949.0,83.0,5.3,19.4,868.0,986.04,757.37
2018,9,8,13,15,945.0,83.0,5.45,19.45,850.5,1005.39,772.27
2018,9,8,13,30,941.0,83.0,5.6,19.5,833.0,1020.67,784.52
2018,9,8,13,45,934.5,82.5,5.7,19.55,807.5,1028.81,791.6
2018,9,8,14,0,928.0,82.0,5.8,19.6,782.0,1032.76,795.97
2018,9,8,14,15,920.5,80.5,5.85,19.65,750.0,1030.4,795.76
2018,9,8,14,30,913.0,79.0,5.9,19.7,718.0,1023.92,792.86
2018,9,8,14,45,903.5,77.5,5.95,19.75,680.5,1011.4,785.86
2018,9,8,15,0,894.0,76.0,6.0,19.8,643.0,995.01,776.24
2018,9,8,15,15,879.5,74.0,6.0,19.8,599.5,969.36,759.9
2018,9,8,15,30,865.0,72.0,6.0,19.8,556.0,940.32,741.14
2018,9,8,15,45,847.5,70.0,6.05,19.55,509.0,905.32,718.87
2018,9,8,16,0,830.0,68.0,6.1,19.3,462.0,867.61,694.28
2018,9,8,16,15,803.5,66.0,6.1,19.0,412.0,829.32,668.65
2018,9,8,16,30,777.0,64.0,6.1,18.7,362.0,778.93,633.13
2018,9,8,16,45,735.5,60.5,6.1,18.35,309.0,712.83,584.42
2018,9,8,17,0,694.0,57.0,6.1,18.0,256.0,646.87,533.93
2018,9,8,17,15,628.0,52.0,6.0,17.6,204.0,567.23,469.96
2018,9,8,17,30,562.0,47.0,5.9,17.2,152.0,486.42,401.92
2018,9,8,17,45,447.0,39.5,5.85,16.8,106.0,374.87,303.82
2018,9,8,18,0,332.0,32.0,5.8,16.4,60.0,271.45,190.82
2018,9,8,18,15,196.0,20.0,5.7,16.25,33.5,122.07,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.1,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.9,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
