Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.75,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.7,14.8,25.0,14.95,0.0
2018,9,9,6,15,294.5,30.0,3.7,15.05,62.0,24.86,12.83
2018,9,9,6,30,430.0,41.0,3.7,15.3,99.0,33.97,23.64
2018,9,9,6,45,414.0,51.5,3.65,15.55,127.5,41.64,31.01
2018,9,9,7,0,398.0,62.0,3.6,15.8,156.0,48.85,37.71
2018,9,9,7,15,300.5,94.5,3.45,16.05,175.5,67.58,54.38
2018,9,9,7,30,203.0,127.0,3.3,16.3,195.0,87.75,72.05
2018,9,9,7,45,262.0,142.5,3.15,16.55,245.5,98.04,80.81
2018,9,9,8,0,321.0,158.0,3.0,16.8,296.0,108.18,89.29
2018,9,9,8,15,306.0,182.0,2.95,17.05,326.0,121.44,100.33
2018,9,9,8,30,291.0,206.0,2.9,17.3,356.0,134.01,110.65
2018,9,9,8,45,318.5,222.0,2.8,17.5,400.0,167.76,122.39
2018,9,9,9,0,346.0,238.0,2.7,17.7,444.0,209.28,150.43
2018,9,9,9,15,507.0,203.5,2.8,17.95,529.0,248.85,175.41
2018,9,9,9,30,668.0,169.0,2.9,18.2,614.0,310.12,221.48
2018,9,9,9,45,799.5,127.5,2.95,18.45,688.0,374.69,273.84
2018,9,9,10,0,931.0,86.0,3.0,18.7,762.0,449.11,335.09
2018,9,9,10,15,937.0,87.0,3.05,18.85,790.5,510.46,387.7
2018,9,9,10,30,943.0,88.0,3.1,19.0,819.0,570.65,437.81
2018,9,9,10,45,946.0,89.5,3.2,19.2,840.0,628.12,484.35
2018,9,9,11,0,949.0,91.0,3.3,19.4,861.0,683.63,528.05
2018,9,9,11,15,952.0,91.5,3.4,19.5,875.0,736.06,568.55
2018,9,9,11,30,955.0,92.0,3.5,19.6,889.0,786.04,606.36
2018,9,9,11,45,955.5,92.5,3.6,19.75,894.5,831.44,638.13
2018,9,9,12,0,956.0,93.0,3.7,19.9,900.0,873.77,667.47
2018,9,9,12,15,955.0,93.5,3.95,19.9,898.0,911.58,694.79
2018,9,9,12,30,954.0,94.0,4.2,19.9,896.0,945.88,719.74
2018,9,9,12,45,951.5,93.5,4.45,19.9,885.5,974.15,740.75
2018,9,9,13,0,949.0,93.0,4.7,19.9,875.0,998.52,759.91
2018,9,9,13,15,944.5,92.5,4.9,19.85,856.5,1016.99,774.9
2018,9,9,13,30,940.0,92.0,5.1,19.8,838.0,1031.35,787.26
2018,9,9,13,45,933.0,91.5,5.35,19.7,812.0,1039.07,795.78
2018,9,9,14,0,926.0,91.0,5.6,19.6,786.0,1042.6,801.55
2018,9,9,14,15,917.5,89.5,5.7,19.5,753.0,1039.33,801.59
2018,9,9,14,30,909.0,88.0,5.8,19.4,720.0,1031.93,798.93
2018,9,9,14,45,897.0,86.0,5.9,19.3,681.0,1016.41,790.66
2018,9,9,15,0,885.0,84.0,6.0,19.2,642.0,997.05,779.74
2018,9,9,15,15,869.0,82.0,6.0,19.2,597.5,970.09,762.45
2018,9,9,15,30,853.0,80.0,6.0,19.2,553.0,939.84,742.77
2018,9,9,15,45,832.5,77.0,6.05,18.9,504.5,912.08,725.92
2018,9,9,16,0,812.0,74.0,6.1,18.6,456.0,870.13,698.25
2018,9,9,16,15,785.5,70.5,6.05,18.35,405.5,819.81,663.13
2018,9,9,16,30,759.0,67.0,6.0,18.1,355.0,767.84,625.92
2018,9,9,16,45,719.5,62.0,5.95,17.85,302.0,701.95,576.71
2018,9,9,17,0,680.0,57.0,5.9,17.6,249.0,636.18,525.75
2018,9,9,17,15,613.5,51.5,5.8,17.3,197.5,556.26,461.08
2018,9,9,17,30,547.0,46.0,5.7,17.0,146.0,475.07,392.23
2018,9,9,17,45,434.5,38.0,5.55,16.65,101.0,365.35,294.97
2018,9,9,18,0,322.0,30.0,5.4,16.3,56.0,261.35,173.63
2018,9,9,18,15,189.0,18.5,5.3,16.1,31.0,117.1,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.9,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.75,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.5,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.7,24.0,14.16,0.0
2018,9,10,6,15,313.5,27.5,4.1,14.95,60.5,22.82,10.82
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,30.8,20.87
2018,9,10,6,45,513.0,45.5,4.1,15.45,143.0,37.66,27.51
2018,9,10,7,0,576.0,54.0,4.1,15.7,189.0,44.48,33.85
2018,9,10,7,15,571.0,68.0,4.0,15.9,229.5,54.54,42.89
2018,9,10,7,30,566.0,82.0,3.9,16.1,270.0,64.05,51.26
2018,9,10,7,45,654.5,81.0,3.75,16.35,333.0,63.84,50.93
2018,9,10,8,0,743.0,80.0,3.6,16.6,396.0,69.36,55.58
2018,9,10,8,15,782.0,80.0,3.5,16.9,449.0,69.66,55.59
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,70.13,55.74
2018,9,10,8,45,836.5,84.0,3.3,17.45,547.5,125.78,71.03
2018,9,10,9,0,852.0,88.0,3.2,17.7,593.0,195.21,117.51
2018,9,10,9,15,869.0,88.5,3.15,18.0,635.0,257.39,167.9
2018,9,10,9,30,886.0,89.0,3.1,18.3,677.0,320.78,223.14
2018,9,10,9,45,901.0,88.5,3.1,18.55,714.0,383.69,278.88
2018,9,10,10,0,916.0,88.0,3.1,18.8,751.0,447.01,334.11
2018,9,10,10,15,921.5,89.5,3.15,19.05,779.0,507.69,386.05
2018,9,10,10,30,927.0,91.0,3.2,19.3,807.0,567.19,435.4
2018,9,10,10,45,931.0,92.5,3.25,19.55,828.0,624.41,481.43
2018,9,10,11,0,935.0,94.0,3.3,19.8,849.0,679.79,524.68
2018,9,10,11,15,937.5,94.5,3.4,20.0,862.5,731.21,564.15
2018,9,10,11,30,940.0,95.0,3.5,20.2,876.0,780.17,600.93
2018,9,10,11,45,941.0,95.5,3.6,20.4,882.0,825.31,632.4
2018,9,10,12,0,942.0,96.0,3.7,20.6,888.0,867.47,661.48
2018,9,10,12,15,940.0,97.0,3.8,20.7,885.5,904.39,687.07
2018,9,10,12,30,938.0,98.0,3.9,20.8,883.0,937.81,710.24
2018,9,10,12,45,933.5,98.5,4.05,20.85,872.0,964.79,729.49
2018,9,10,13,0,929.0,99.0,4.2,20.9,861.0,987.87,746.21
2018,9,10,13,15,924.5,99.0,4.35,20.9,843.0,1006.48,760.18
2018,9,10,13,30,920.0,99.0,4.5,20.9,825.0,1021.06,771.79
2018,9,10,13,45,912.5,98.0,4.65,20.85,798.5,1027.52,778.55
2018,9,10,14,0,905.0,97.0,4.8,20.8,772.0,1029.83,782.69
2018,9,10,14,15,895.0,95.0,5.0,20.6,738.5,1024.39,782.56
2018,9,10,14,30,885.0,93.0,5.2,20.4,705.0,1014.89,779.71
2018,9,10,14,45,873.0,91.0,5.4,20.25,666.5,999.46,772.58
2018,9,10,15,0,861.0,89.0,5.6,20.1,628.0,980.29,762.77
2018,9,10,15,15,844.0,87.0,5.6,20.1,584.0,964.78,753.78
2018,9,10,15,30,827.0,85.0,5.6,20.1,540.0,933.55,733.5
2018,9,10,15,45,806.0,82.0,5.9,19.55,492.0,894.21,710.44
2018,9,10,16,0,785.0,79.0,6.2,19.0,444.0,852.3,684.64
2018,9,10,16,15,754.5,75.0,6.25,18.6,393.0,798.36,647.36
2018,9,10,16,30,724.0,71.0,6.3,18.2,342.0,743.08,607.98
2018,9,10,16,45,677.0,66.5,6.35,17.8,289.5,678.08,559.56
2018,9,10,17,0,630.0,62.0,6.4,17.4,237.0,609.2,506.02
2018,9,10,17,15,556.0,56.5,6.4,17.0,186.5,520.35,433.72
2018,9,10,17,30,482.0,51.0,6.4,16.6,136.0,435.58,360.85
2018,9,10,17,45,361.0,41.0,6.35,16.2,92.5,320.32,258.37
2018,9,10,18,0,240.0,31.0,6.3,15.8,49.0,214.57,130.56
2018,9,10,18,15,135.5,18.5,6.25,15.7,27.0,88.08,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.6,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.55,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.55,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.7,23.0,14.16,0.0
2018,9,11,6,15,282.5,29.0,6.5,14.9,58.5,24.06,11.05
2018,9,11,6,30,415.0,40.0,6.6,15.1,94.0,33.13,22.79
2018,9,11,6,45,497.5,48.0,6.7,15.3,142.0,39.56,29.14
2018,9,11,7,0,580.0,56.0,6.8,15.5,190.0,46.08,35.26
2018,9,11,7,15,633.5,61.5,6.65,15.7,241.5,50.45,39.28
2018,9,11,7,30,687.0,67.0,6.5,15.9,293.0,54.87,43.18
2018,9,11,7,45,721.0,72.0,6.4,16.1,345.0,63.42,50.63
2018,9,11,8,0,755.0,77.0,6.3,16.3,397.0,67.38,53.92
2018,9,11,8,15,780.0,80.5,6.2,16.5,446.0,70.0,56.0
2018,9,11,8,30,805.0,84.0,6.1,16.7,495.0,72.58,58.01
2018,9,11,8,45,823.0,87.5,6.0,16.9,541.0,129.26,74.05
2018,9,11,9,0,841.0,91.0,5.9,17.1,587.0,192.31,116.29
2018,9,11,9,15,855.5,92.5,5.85,17.3,628.0,259.51,171.81
2018,9,11,9,30,870.0,94.0,5.8,17.5,669.0,322.24,227.57
2018,9,11,9,45,881.0,95.0,5.7,17.7,704.0,384.09,283.51
2018,9,11,10,0,892.0,96.0,5.6,17.9,739.0,445.92,338.68
2018,9,11,10,15,901.5,97.0,5.55,18.0,768.5,506.8,391.93
2018,9,11,10,30,911.0,98.0,5.5,18.1,798.0,566.97,443.08
2018,9,11,10,45,919.5,96.5,5.45,18.2,820.0,623.49,489.97
2018,9,11,11,0,928.0,95.0,5.4,18.3,842.0,678.56,534.42
2018,9,11,11,15,933.0,95.0,5.45,18.35,856.5,730.88,576.06
2018,9,11,11,30,938.0,95.0,5.5,18.4,871.0,780.98,615.15
2018,9,11,11,45,942.5,93.5,5.55,18.4,878.0,826.83,648.53
2018,9,11,12,0,947.0,92.0,5.6,18.4,885.0,869.89,679.72
2018,9,11,12,15,948.5,90.5,5.7,18.4,883.0,907.38,707.09
2018,9,11,12,30,950.0,89.0,5.8,18.4,881.0,941.47,732.05
2018,9,11,12,45,951.0,87.0,5.95,18.4,871.5,971.0,754.14
2018,9,11,13,0,952.0,85.0,6.1,18.4,862.0,996.76,773.69
2018,9,11,13,15,948.5,84.0,6.2,18.35,843.5,1015.36,788.16
2018,9,11,13,30,945.0,83.0,6.3,18.3,825.0,1029.85,799.91
2018,9,11,13,45,940.0,81.5,6.4,18.25,799.5,1038.11,807.46
2018,9,11,14,0,935.0,80.0,6.5,18.2,774.0,1042.15,812.22
2018,9,11,14,15,926.5,79.0,6.55,18.1,741.5,1039.06,811.95
2018,9,11,14,30,918.0,78.0,6.6,18.0,709.0,1031.83,808.93
2018,9,11,14,45,906.0,77.0,6.65,17.95,670.0,1017.07,800.48
2018,9,11,15,0,894.0,76.0,6.7,17.9,631.0,998.48,789.39
2018,9,11,15,15,878.5,74.0,6.7,17.9,586.5,971.53,771.83
2018,9,11,15,30,863.0,72.0,6.7,17.9,542.0,941.25,751.8
2018,9,11,15,45,840.5,70.0,6.65,17.65,493.5,901.26,724.88
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,869.29,703.67
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,814.81,664.61
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,759.05,623.68
2018,9,11,16,45,708.5,59.0,6.45,17.0,288.5,689.98,570.87
2018,9,11,17,0,662.0,56.0,6.4,16.9,236.0,621.41,516.54
2018,9,11,17,15,590.0,50.5,6.3,16.65,185.0,538.34,448.23
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,454.24,375.73
2018,9,11,17,45,395.5,37.0,6.15,16.2,91.0,339.22,272.14
2018,9,11,18,0,273.0,29.0,6.1,16.0,48.0,224.66,119.32
2018,9,11,18,15,156.0,17.5,6.05,15.85,26.5,98.43,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,39.5,7.5,5.0,14.95,8.5,0.0,0.0
2018,9,12,6,0,79.0,15.0,5.0,15.1,17.0,11.8,0.0
2018,9,12,6,15,120.0,29.5,5.15,15.25,40.5,22.04,8.93
2018,9,12,6,30,161.0,44.0,5.3,15.4,64.0,32.77,22.39
2018,9,12,6,45,156.5,64.0,5.4,15.6,91.5,46.58,35.22
2018,9,12,7,0,152.0,84.0,5.5,15.8,119.0,59.91,47.4
2018,9,12,7,15,220.5,100.5,5.5,15.95,165.0,71.46,57.81
2018,9,12,7,30,289.0,117.0,5.5,16.1,211.0,82.91,67.9
2018,9,12,7,45,433.0,112.5,5.45,16.25,281.0,80.15,65.32
2018,9,12,8,0,577.0,108.0,5.4,16.4,351.0,80.59,65.49
2018,9,12,8,15,706.5,90.5,5.3,16.65,424.5,69.98,55.95
2018,9,12,8,30,836.0,73.0,5.2,16.9,498.0,72.89,58.25
2018,9,12,8,45,736.0,109.5,5.15,17.2,509.0,133.75,80.06
2018,9,12,9,0,636.0,146.0,5.1,17.5,520.0,197.21,128.87
2018,9,12,9,15,565.0,184.5,5.0,17.7,534.0,253.85,178.6
2018,9,12,9,30,494.0,223.0,4.9,17.9,548.0,302.95,223.68
2018,9,12,9,45,546.5,217.0,4.85,18.1,594.5,355.15,267.41
2018,9,12,10,0,599.0,211.0,4.8,18.3,641.0,415.08,317.35
2018,9,12,10,15,540.0,245.0,4.85,18.4,644.0,453.31,351.12
2018,9,12,10,30,481.0,279.0,4.9,18.5,647.0,486.98,379.69
2018,9,12,10,45,531.0,268.5,4.95,18.6,685.5,542.73,424.44
2018,9,12,11,0,581.0,258.0,5.0,18.7,724.0,601.88,471.17
2018,9,12,11,15,583.0,264.5,5.1,18.75,738.5,645.44,505.29
2018,9,12,11,30,585.0,271.0,5.2,18.8,753.0,687.65,537.9
2018,9,12,11,45,569.5,278.5,5.25,18.8,750.5,715.59,559.28
2018,9,12,12,0,554.0,286.0,5.3,18.8,748.0,740.41,578.09
2018,9,12,12,15,608.0,260.0,5.4,18.8,765.5,795.01,620.3
2018,9,12,12,30,662.0,234.0,5.5,18.8,783.0,847.44,660.62
2018,9,12,12,45,711.5,207.0,5.6,18.75,790.5,893.45,696.25
2018,9,12,13,0,761.0,180.0,5.7,18.7,798.0,936.97,728.35
2018,9,12,13,15,772.0,167.5,5.75,18.65,782.5,946.83,736.18
2018,9,12,13,30,783.0,155.0,5.8,18.6,767.0,962.77,748.7
2018,9,12,13,45,675.5,193.0,5.85,18.6,708.5,919.06,718.44
2018,9,12,14,0,568.0,231.0,5.9,18.6,650.0,850.55,668.83
2018,9,12,14,15,473.0,252.5,5.95,18.45,591.0,783.75,619.42
2018,9,12,14,30,378.0,274.0,6.0,18.3,532.0,690.42,549.65
2018,9,12,14,45,340.0,264.0,6.0,18.15,486.0,643.6,515.32
2018,9,12,15,0,302.0,254.0,6.0,18.0,440.0,595.53,479.4
2018,9,12,15,15,280.0,235.0,6.0,18.0,397.5,551.98,446.88
2018,9,12,15,30,258.0,216.0,6.0,18.0,355.0,507.44,413.17
2018,9,12,15,45,229.5,201.5,6.15,17.45,317.0,461.61,378.67
2018,9,12,16,0,201.0,187.0,6.3,16.9,279.0,394.64,326.71
2018,9,12,16,15,211.5,162.5,6.25,16.7,249.0,393.39,327.19
2018,9,12,16,30,222.0,138.0,6.2,16.5,219.0,368.66,308.48
2018,9,12,16,45,217.5,117.5,6.2,16.25,186.5,334.81,281.28
2018,9,12,17,0,213.0,97.0,6.2,16.0,154.0,300.19,252.5
2018,9,12,17,15,171.5,78.5,6.05,15.85,118.0,240.31,200.53
2018,9,12,17,30,130.0,60.0,5.9,15.7,82.0,183.49,150.09
2018,9,12,17,45,80.5,41.0,5.8,15.55,53.0,110.8,85.43
2018,9,12,18,0,31.0,22.0,5.7,15.4,24.0,49.81,16.43
2018,9,12,18,15,15.5,11.0,5.55,15.4,12.0,17.07,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,8.65,0.0
2018,9,13,6,15,172.5,25.5,4.0,15.4,45.0,19.39,6.42
2018,9,13,6,30,305.0,40.0,4.2,15.6,78.0,32.63,22.19
2018,9,13,6,45,440.5,45.5,4.45,15.85,129.5,37.19,26.96
2018,9,13,7,0,576.0,51.0,4.7,16.1,181.0,42.23,31.75
2018,9,13,7,15,501.0,67.5,4.75,16.25,201.5,53.46,41.85
2018,9,13,7,30,426.0,84.0,4.8,16.4,222.0,62.04,49.44
2018,9,13,7,45,352.0,120.5,4.85,16.6,247.5,83.98,68.61
2018,9,13,8,0,278.0,157.0,4.9,16.8,273.0,106.82,88.28
2018,9,13,8,15,476.5,133.0,4.85,17.0,361.5,92.38,75.39
2018,9,13,8,30,675.0,109.0,4.8,17.2,450.0,80.62,64.89
2018,9,13,8,45,765.0,92.0,4.8,17.4,512.5,131.63,76.75
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,192.75,115.64
2018,9,13,9,15,867.0,78.0,4.7,17.8,615.5,255.72,168.1
2018,9,13,9,30,879.0,81.0,4.6,18.0,656.0,319.38,224.61
2018,9,13,9,45,886.0,84.0,4.5,18.15,690.5,381.75,280.76
2018,9,13,10,0,893.0,87.0,4.4,18.3,725.0,443.69,335.56
2018,9,13,10,15,901.0,88.5,4.35,18.4,754.0,504.19,387.83
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,563.81,437.77
2018,9,13,10,45,914.5,90.5,4.25,18.65,804.0,620.0,483.45
2018,9,13,11,0,920.0,91.0,4.2,18.8,825.0,674.5,526.56
2018,9,13,11,15,923.5,91.0,4.2,18.85,838.5,725.26,566.05
2018,9,13,11,30,927.0,91.0,4.2,18.9,852.0,773.66,602.62
2018,9,13,11,45,929.0,91.0,4.2,18.95,858.0,818.32,634.05
2018,9,13,12,0,931.0,91.0,4.2,19.0,864.0,860.08,663.21
2018,9,13,12,15,933.0,90.5,4.25,19.0,863.0,898.25,690.07
2018,9,13,12,30,935.0,90.0,4.3,19.0,862.0,933.14,714.59
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.0,961.51,734.79
2018,9,13,13,0,938.0,84.0,4.5,19.1,842.0,986.12,752.77
2018,9,13,13,15,833.5,131.5,4.55,19.05,794.0,971.61,743.74
2018,9,13,13,30,729.0,179.0,4.6,19.0,746.0,945.45,726.91
2018,9,13,13,45,776.5,151.5,4.7,18.95,737.0,968.17,744.83
2018,9,13,14,0,824.0,124.0,4.8,18.9,728.0,996.88,766.76
2018,9,13,14,15,864.5,101.0,4.85,18.85,710.0,1004.52,773.75
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,1021.18,787.38
2018,9,13,14,45,887.5,78.5,4.95,18.7,651.5,1002.55,776.64
2018,9,13,15,0,870.0,79.0,5.0,18.6,611.0,980.31,763.62
2018,9,13,15,15,860.5,75.0,5.0,18.6,569.0,956.93,749.13
2018,9,13,15,30,851.0,71.0,5.0,18.6,527.0,930.02,732.08
2018,9,13,15,45,830.0,68.5,5.05,18.35,479.0,890.84,707.02
2018,9,13,16,0,809.0,66.0,5.1,18.1,431.0,859.65,687.44
2018,9,13,16,15,778.0,63.5,5.1,17.9,380.0,806.37,650.39
2018,9,13,16,30,747.0,61.0,5.1,17.7,329.0,751.82,611.39
2018,9,13,16,45,701.5,56.5,5.1,17.5,276.5,681.77,558.96
2018,9,13,17,0,656.0,52.0,5.1,17.3,224.0,612.42,504.87
2018,9,13,17,15,583.5,46.5,5.0,17.0,174.0,528.87,436.65
2018,9,13,17,30,511.0,41.0,4.9,16.7,124.0,445.03,364.72
2018,9,13,17,45,370.0,32.5,4.85,16.4,81.0,318.46,250.55
2018,9,13,18,0,229.0,24.0,4.8,16.1,38.0,190.54,46.49
2018,9,13,18,15,114.5,12.0,4.7,15.9,19.0,71.59,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.65,14.15,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.7,14.3,13.0,9.44,0.0
2018,9,14,6,15,61.5,27.5,2.8,14.55,32.0,20.46,6.16
2018,9,14,6,30,62.0,43.0,2.9,14.8,51.0,31.72,21.42
2018,9,14,6,45,107.0,62.5,3.05,15.05,83.5,45.57,34.37
2018,9,14,7,0,152.0,82.0,3.2,15.3,116.0,58.58,46.3
2018,9,14,7,15,185.0,100.0,3.2,15.45,152.0,70.68,57.21
2018,9,14,7,30,218.0,118.0,3.2,15.6,188.0,82.48,67.63
2018,9,14,7,45,194.0,133.5,3.2,15.8,204.0,91.62,75.49
2018,9,14,8,0,170.0,149.0,3.2,16.0,220.0,103.73,85.8
2018,9,14,8,15,117.0,175.5,3.2,16.2,227.0,118.32,98.09
2018,9,14,8,30,64.0,202.0,3.2,16.4,234.0,136.92,113.69
2018,9,14,8,45,82.5,226.5,3.15,16.65,272.0,162.09,125.73
2018,9,14,9,0,101.0,251.0,3.1,16.9,310.0,190.4,146.59
2018,9,14,9,15,100.0,270.0,3.05,17.05,332.0,214.04,165.4
2018,9,14,9,30,99.0,289.0,3.0,17.2,354.0,237.87,184.64
2018,9,14,9,45,87.5,303.5,3.0,17.4,363.0,255.15,198.89
2018,9,14,10,0,76.0,318.0,3.0,17.6,372.0,271.11,211.8
2018,9,14,10,15,83.0,334.0,2.95,17.8,395.0,295.68,230.97
2018,9,14,10,30,90.0,350.0,2.9,18.0,418.0,321.36,250.82
2018,9,14,10,45,94.0,362.0,2.9,18.2,435.0,343.18,267.59
2018,9,14,11,0,98.0,374.0,2.9,18.4,452.0,365.53,284.62
2018,9,14,11,15,97.5,379.5,2.95,18.6,458.0,379.8,295.4
2018,9,14,11,30,97.0,385.0,3.0,18.8,464.0,393.81,305.95
2018,9,14,11,45,114.0,388.5,3.0,19.0,482.0,433.55,336.07
2018,9,14,12,0,131.0,392.0,3.0,19.2,500.0,462.01,357.54
2018,9,14,12,15,130.5,389.5,3.1,19.25,497.0,470.7,364.25
2018,9,14,12,30,130.0,387.0,3.2,19.3,494.0,478.6,370.5
2018,9,14,12,45,238.0,361.0,3.35,19.35,553.5,582.73,451.13
2018,9,14,13,0,346.0,335.0,3.5,19.4,613.0,671.84,519.35
2018,9,14,13,15,362.5,328.0,3.6,19.4,613.5,694.17,536.4
2018,9,14,13,30,379.0,321.0,3.7,19.4,614.0,715.18,552.97
2018,9,14,13,45,483.5,269.0,3.8,19.35,630.0,799.04,617.09
2018,9,14,14,0,588.0,217.0,3.9,19.3,646.0,867.3,669.51
2018,9,14,14,15,744.5,148.5,4.0,19.25,666.5,959.59,736.29
2018,9,14,14,30,901.0,80.0,4.1,19.2,687.0,1020.74,780.0
2018,9,14,14,45,889.0,78.5,4.2,19.1,648.0,1005.16,771.38
2018,9,14,15,0,877.0,77.0,4.3,19.0,609.0,985.82,760.81
2018,9,14,15,15,804.5,88.5,4.3,19.0,548.5,931.56,724.79
2018,9,14,15,30,732.0,100.0,4.3,19.0,488.0,862.84,678.07
2018,9,14,15,45,607.5,117.0,4.45,18.75,418.5,757.53,604.88
2018,9,14,16,0,483.0,134.0,4.6,18.5,349.0,637.13,517.5
2018,9,14,16,15,394.0,130.5,4.65,18.25,292.0,540.84,443.93
2018,9,14,16,30,305.0,127.0,4.7,18.0,235.0,427.66,354.54
2018,9,14,16,45,272.5,109.0,4.75,17.75,194.0,370.57,308.88
2018,9,14,17,0,240.0,91.0,4.8,17.5,153.0,314.87,262.68
2018,9,14,17,15,194.5,73.5,4.85,17.2,116.0,252.09,208.89
2018,9,14,17,30,149.0,56.0,4.9,16.9,79.0,192.85,156.62
2018,9,14,17,45,90.5,38.0,4.95,16.6,50.5,128.23,97.03
2018,9,14,18,0,32.0,20.0,5.0,16.3,22.0,47.59,0.0
2018,9,14,18,15,16.0,10.0,5.0,16.1,11.0,16.55,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.65,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.8,18.0,11.8,0.0
2018,9,15,6,15,283.0,25.0,4.55,15.0,51.5,20.79,5.09
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,29.13,19.07
2018,9,15,6,45,421.5,45.5,4.85,15.4,117.0,37.12,26.88
2018,9,15,7,0,423.0,56.0,5.0,15.6,149.0,44.71,33.98
2018,9,15,7,15,301.0,88.0,5.0,15.8,163.0,63.43,50.73
2018,9,15,7,30,179.0,120.0,5.0,16.0,177.0,84.83,69.62
2018,9,15,7,45,242.5,133.0,5.05,16.15,224.5,92.07,75.84
2018,9,15,8,0,306.0,146.0,5.1,16.3,272.0,100.93,83.34
2018,9,15,8,15,232.0,179.5,5.1,16.5,282.0,118.64,98.41
2018,9,15,8,30,158.0,213.0,5.1,16.7,292.0,140.81,117.12
2018,9,15,8,45,195.0,232.0,5.1,16.85,338.5,172.28,130.12
2018,9,15,9,0,232.0,251.0,5.1,17.0,385.0,209.0,156.33
2018,9,15,9,15,172.0,256.0,5.1,17.15,359.5,220.48,168.31
2018,9,15,9,30,112.0,261.0,5.1,17.3,334.0,223.56,173.62
2018,9,15,9,45,121.5,290.5,5.1,17.5,373.5,259.9,202.97
2018,9,15,10,0,131.0,320.0,5.1,17.7,413.0,298.36,233.77
2018,9,15,10,15,139.0,338.0,5.1,17.85,440.0,329.79,258.88
2018,9,15,10,30,147.0,356.0,5.1,18.0,467.0,362.49,284.76
2018,9,15,10,45,128.5,363.5,5.1,18.1,462.5,372.61,292.79
2018,9,15,11,0,110.0,371.0,5.1,18.2,458.0,371.52,291.93
2018,9,15,11,15,161.0,374.5,5.15,18.3,504.0,430.98,338.79
2018,9,15,11,30,212.0,378.0,5.2,18.4,550.0,485.93,381.88
2018,9,15,11,45,188.5,374.0,5.25,18.45,528.0,479.91,377.12
2018,9,15,12,0,165.0,370.0,5.3,18.5,506.0,470.9,370.1
2018,9,15,12,15,100.0,349.0,5.35,18.55,431.5,407.47,320.23
2018,9,15,12,30,35.0,328.0,5.4,18.6,357.0,319.19,250.28
2018,9,15,12,45,40.0,334.0,5.5,18.6,366.5,334.23,262.56
2018,9,15,13,0,45.0,340.0,5.6,18.6,376.0,349.72,275.03
2018,9,15,13,15,52.5,338.5,5.65,18.6,379.5,360.45,283.97
2018,9,15,13,30,60.0,337.0,5.7,18.6,383.0,371.4,293.14
2018,9,15,13,45,212.0,289.5,5.75,18.55,444.5,525.82,418.32
2018,9,15,14,0,364.0,242.0,5.8,18.5,506.0,660.01,525.27
2018,9,15,14,15,641.0,159.0,5.85,18.45,598.0,867.74,685.86
2018,9,15,14,30,918.0,76.0,5.9,18.4,690.0,1034.28,806.86
2018,9,15,14,45,907.5,74.0,5.95,18.3,651.0,1019.33,797.64
2018,9,15,15,0,897.0,72.0,6.0,18.2,612.0,1000.51,786.78
2018,9,15,15,15,880.5,70.5,6.0,18.2,567.5,972.7,768.84
2018,9,15,15,30,864.0,69.0,6.0,18.2,523.0,941.62,748.49
2018,9,15,15,45,843.0,66.5,6.1,17.9,474.5,901.95,722.99
2018,9,15,16,0,822.0,64.0,6.2,17.6,426.0,859.81,695.11
2018,9,15,16,15,792.5,60.0,6.25,17.35,374.0,815.68,664.6
2018,9,15,16,30,763.0,56.0,6.3,17.1,322.0,759.81,624.02
2018,9,15,16,45,719.0,52.0,6.3,16.85,270.0,691.03,571.58
2018,9,15,17,0,675.0,48.0,6.3,16.6,218.0,622.86,517.31
2018,9,15,17,15,601.0,43.0,6.2,16.3,168.0,532.11,441.91
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,452.97,372.17
2018,9,15,17,45,381.0,30.0,6.0,15.65,76.0,323.39,249.43
2018,9,15,18,0,235.0,22.0,5.9,15.3,34.0,187.07,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.2,17.0,72.46,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,9.44,0.0
2018,9,16,6,15,272.5,22.5,3.35,15.2,49.0,18.64,2.64
2018,9,16,6,30,439.0,33.0,3.5,15.5,84.0,27.59,17.66
2018,9,16,6,45,512.0,40.0,3.65,15.85,129.0,33.39,23.56
2018,9,16,7,0,585.0,47.0,3.8,16.2,174.0,39.27,29.1
2018,9,16,7,15,639.5,53.0,3.8,16.4,226.0,47.92,36.91
2018,9,16,7,30,694.0,59.0,3.8,16.6,278.0,53.25,41.65
2018,9,16,7,45,746.0,59.5,3.75,16.8,332.0,54.33,42.52
2018,9,16,8,0,798.0,60.0,3.7,17.0,386.0,55.65,43.53
2018,9,16,8,15,823.0,62.5,3.7,17.25,436.0,64.62,51.19
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,73.54,58.72
2018,9,16,8,45,866.0,66.5,3.65,17.75,531.5,135.1,74.36
2018,9,16,9,0,884.0,68.0,3.6,18.0,577.0,198.5,118.68
2018,9,16,9,15,882.5,74.5,3.55,18.2,613.5,262.98,173.36
2018,9,16,9,30,881.0,81.0,3.5,18.4,650.0,326.51,230.14
2018,9,16,9,45,890.5,83.5,3.5,18.65,685.0,389.57,286.31
2018,9,16,10,0,900.0,86.0,3.5,18.9,720.0,452.46,341.25
2018,9,16,10,15,922.5,80.5,3.45,19.05,753.0,514.36,393.87
2018,9,16,10,30,945.0,75.0,3.4,19.2,786.0,576.67,445.21
2018,9,16,10,45,950.0,76.0,3.4,19.35,807.5,634.66,491.81
2018,9,16,11,0,955.0,77.0,3.4,19.5,829.0,690.84,535.62
2018,9,16,11,15,917.5,96.0,3.4,19.6,828.5,732.2,567.0
2018,9,16,11,30,880.0,115.0,3.4,19.7,828.0,767.26,592.93
2018,9,16,11,45,882.0,115.0,3.4,19.75,833.5,810.21,623.19
2018,9,16,12,0,884.0,115.0,3.4,19.8,839.0,850.41,650.9
2018,9,16,12,15,881.5,116.0,3.5,19.85,836.0,884.74,674.97
2018,9,16,12,30,879.0,117.0,3.6,19.9,833.0,915.69,696.76
2018,9,16,12,45,840.0,134.5,3.65,19.9,811.0,939.12,713.26
2018,9,16,13,0,801.0,152.0,3.7,19.9,789.0,945.2,718.01
2018,9,16,13,15,754.5,167.0,3.8,19.85,756.0,945.07,719.22
2018,9,16,13,30,708.0,182.0,3.9,19.8,723.0,932.52,712.02
2018,9,16,13,45,714.5,172.5,4.0,19.75,702.5,942.19,720.43
2018,9,16,14,0,721.0,163.0,4.1,19.7,682.0,948.24,726.34
2018,9,16,14,15,820.0,118.0,4.2,19.55,683.0,996.53,761.99
2018,9,16,14,30,919.0,73.0,4.3,19.4,684.0,1032.7,789.08
2018,9,16,14,45,907.5,71.5,4.4,19.3,644.5,1017.2,780.71
2018,9,16,15,0,896.0,70.0,4.5,19.2,605.0,997.85,770.56
2018,9,16,15,15,880.0,68.0,4.5,19.2,560.5,969.76,753.05
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,938.37,733.17
2018,9,16,15,45,842.0,64.0,4.7,18.8,467.5,898.27,709.45
2018,9,16,16,0,820.0,62.0,4.9,18.4,419.0,855.78,683.18
2018,9,16,16,15,789.5,58.5,4.95,18.15,367.5,811.4,653.25
2018,9,16,16,30,759.0,55.0,5.0,17.9,316.0,755.39,613.42
2018,9,16,16,45,713.0,51.0,5.0,17.65,264.0,685.04,560.67
2018,9,16,17,0,667.0,47.0,5.0,17.4,212.0,615.5,506.1
2018,9,16,17,15,592.0,42.0,4.95,17.1,162.0,524.33,431.33
2018,9,16,17,30,517.0,37.0,4.9,16.8,112.0,445.03,361.99
2018,9,16,17,45,373.0,29.0,4.85,16.5,71.5,317.4,238.29
2018,9,16,18,0,229.0,21.0,4.8,16.2,31.0,180.02,0.0
2018,9,16,18,15,114.5,10.5,4.7,16.1,15.5,8.26,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,8.65,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,18.24,0.85
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,27.6,17.58
2018,9,17,6,45,411.0,36.0,3.95,15.55,102.0,29.53,20.19
2018,9,17,7,0,386.0,39.0,4.1,15.8,122.0,31.38,22.16
2018,9,17,7,15,193.0,57.5,4.1,15.95,99.0,41.77,31.53
2018,9,17,7,30,0.0,76.0,4.1,16.1,76.0,57.35,45.37
2018,9,17,7,45,5.0,104.0,4.1,16.25,106.0,76.99,62.58
2018,9,17,8,0,10.0,132.0,4.1,16.4,136.0,96.17,79.16
2018,9,17,8,15,15.0,155.0,4.1,16.5,162.0,111.9,92.54
2018,9,17,8,30,20.0,178.0,4.1,16.6,188.0,127.86,101.1
2018,9,17,8,45,24.0,196.5,4.1,16.75,209.5,144.17,113.34
2018,9,17,9,0,28.0,215.0,4.1,16.9,231.0,157.75,123.66
2018,9,17,9,15,30.5,230.0,4.1,17.0,248.5,173.86,136.34
2018,9,17,9,30,33.0,245.0,4.1,17.1,266.0,190.52,149.55
2018,9,17,9,45,38.0,263.5,4.1,17.2,289.0,211.13,165.87
2018,9,17,10,0,43.0,282.0,4.1,17.3,312.0,232.82,183.02
2018,9,17,10,15,40.0,291.0,4.2,17.35,320.0,244.6,192.39
2018,9,17,10,30,37.0,300.0,4.3,17.4,328.0,256.07,201.44
2018,9,17,10,45,44.0,318.0,4.4,17.45,352.0,280.43,220.65
2018,9,17,11,0,51.0,336.0,4.5,17.5,376.0,306.07,240.79
2018,9,17,11,15,48.0,338.0,4.65,17.45,376.0,312.39,245.81
2018,9,17,11,30,45.0,340.0,4.8,17.4,376.0,318.23,250.47
2018,9,17,11,45,60.0,350.5,4.9,17.4,399.0,345.39,272.14
2018,9,17,12,0,75.0,361.0,5.0,17.4,422.0,374.03,294.91
2018,9,17,12,15,122.0,376.0,5.15,17.35,475.0,453.76,357.91
2018,9,17,12,30,169.0,391.0,5.3,17.3,528.0,520.69,410.58
2018,9,17,12,45,225.0,375.0,5.4,17.3,554.5,568.01,448.66
2018,9,17,13,0,281.0,359.0,5.5,17.3,581.0,638.39,503.69
2018,9,17,13,15,513.5,262.5,5.6,17.25,657.0,800.86,632.07
2018,9,17,13,30,746.0,166.0,5.7,17.2,733.0,954.45,747.98
2018,9,17,13,45,833.0,125.0,5.75,17.15,738.0,1002.36,782.87
2018,9,17,14,0,920.0,84.0,5.8,17.1,743.0,1039.98,811.04
2018,9,17,14,15,911.0,83.0,5.85,17.05,710.0,1035.79,809.75
2018,9,17,14,30,902.0,82.0,5.9,17.0,677.0,1027.54,805.98
2018,9,17,14,45,889.5,80.0,5.95,16.95,637.5,1010.58,796.11
2018,9,17,15,0,877.0,78.0,6.0,16.9,598.0,989.85,783.63
2018,9,17,15,15,860.0,75.5,6.0,16.9,553.0,960.45,764.38
2018,9,17,15,30,843.0,73.0,6.0,16.9,508.0,927.86,742.73
2018,9,17,15,45,820.5,70.5,6.0,16.7,460.0,898.13,723.56
2018,9,17,16,0,798.0,68.0,6.0,16.5,412.0,854.52,693.58
2018,9,17,16,15,765.0,64.5,6.0,16.35,360.5,798.02,652.96
2018,9,17,16,30,732.0,61.0,6.0,16.2,309.0,740.42,610.28
2018,9,17,16,45,682.5,56.5,5.95,16.05,257.0,667.19,553.47
2018,9,17,17,0,633.0,52.0,5.9,15.9,205.0,594.88,495.0
2018,9,17,17,15,551.0,46.0,5.8,15.7,155.5,505.56,419.88
2018,9,17,17,30,469.0,40.0,5.7,15.5,106.0,415.44,339.94
2018,9,17,17,45,327.5,30.5,5.6,15.3,67.0,289.19,212.22
2018,9,17,18,0,186.0,21.0,5.5,15.1,28.0,126.82,0.0
2018,9,17,18,15,93.0,10.5,5.45,15.05,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.65,14.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.7,14.3,2.0,1.57,0.0
2018,9,18,6,15,0.0,5.5,3.85,14.55,5.5,4.16,0.0
2018,9,18,6,30,0.0,9.0,4.0,14.8,9.0,6.82,0.07
2018,9,18,6,45,0.0,14.0,4.15,15.0,14.0,10.62,3.66
2018,9,18,7,0,0.0,19.0,4.3,15.2,19.0,14.44,7.18
2018,9,18,7,15,0.0,25.5,4.25,15.35,25.5,19.41,11.69
2018,9,18,7,30,0.0,32.0,4.2,15.5,32.0,24.4,16.17
2018,9,18,7,45,0.0,57.5,4.15,15.65,57.5,44.03,33.61
2018,9,18,8,0,0.0,83.0,4.1,15.8,83.0,63.27,50.49
2018,9,18,8,15,0.0,87.0,4.1,16.0,87.0,66.48,53.1
2018,9,18,8,30,0.0,91.0,4.1,16.2,91.0,69.64,53.07
2018,9,18,8,45,0.0,100.5,4.05,16.35,100.5,76.79,58.82
2018,9,18,9,0,0.0,110.0,4.0,16.5,110.0,84.0,64.58
2018,9,18,9,15,0.0,121.0,4.0,16.65,121.0,92.39,71.27
2018,9,18,9,30,0.0,132.0,4.0,16.8,132.0,100.87,78.02
2018,9,18,9,45,1.0,150.5,4.0,16.9,151.0,115.42,89.67
2018,9,18,10,0,2.0,169.0,4.0,17.0,170.0,130.32,101.56
2018,9,18,10,15,5.0,192.5,3.95,17.1,196.0,150.36,117.53
2018,9,18,10,30,8.0,216.0,3.9,17.2,222.0,171.12,134.01
2018,9,18,10,45,7.5,210.5,3.85,17.3,216.0,167.86,131.2
2018,9,18,11,0,7.0,205.0,3.8,17.4,210.0,164.36,128.26
2018,9,18,11,15,5.5,193.5,3.8,17.45,197.5,155.16,120.78
2018,9,18,11,30,4.0,182.0,3.8,17.5,185.0,145.6,113.03
2018,9,18,11,45,6.0,196.5,3.75,17.55,201.0,159.57,124.23
2018,9,18,12,0,8.0,211.0,3.7,17.6,217.0,173.94,135.71
2018,9,18,12,15,8.5,215.5,3.8,17.65,222.0,179.06,139.81
2018,9,18,12,30,9.0,220.0,3.9,17.7,227.0,184.27,144.01
2018,9,18,12,45,12.5,237.0,4.0,17.7,247.0,203.12,159.21
2018,9,18,13,0,16.0,254.0,4.1,17.7,267.0,222.66,174.93
2018,9,18,13,15,19.0,264.0,4.3,17.65,279.0,236.13,185.96
2018,9,18,13,30,22.0,274.0,4.5,17.6,291.0,250.13,197.48
2018,9,18,13,45,18.0,256.0,4.7,17.55,269.5,231.42,182.87
2018,9,18,14,0,14.0,238.0,4.9,17.5,248.0,212.4,167.97
2018,9,18,14,15,11.0,221.5,5.05,17.35,229.0,195.57,154.81
2018,9,18,14,30,8.0,205.0,5.2,17.2,210.0,178.58,141.44
2018,9,18,14,45,5.0,187.0,5.35,17.1,190.0,160.09,126.7
2018,9,18,15,0,2.0,169.0,5.5,17.0,170.0,141.55,111.81
2018,9,18,15,15,2.0,159.0,5.5,17.0,160.0,133.61,105.62
2018,9,18,15,30,2.0,149.0,5.5,17.0,150.0,125.75,99.46
2018,9,18,15,45,11.5,144.5,5.7,16.65,149.5,132.61,106.09
2018,9,18,16,0,21.0,140.0,5.9,16.3,149.0,139.59,112.81
2018,9,18,16,15,227.5,112.5,5.9,16.05,189.5,347.8,293.12
2018,9,18,16,30,434.0,85.0,5.9,15.8,230.0,508.7,428.34
2018,9,18,16,45,484.5,74.5,5.9,15.55,210.0,532.29,447.32
2018,9,18,17,0,535.0,64.0,5.9,15.3,190.0,539.38,451.77
2018,9,18,17,15,443.5,55.5,5.85,15.05,142.5,436.75,364.77
2018,9,18,17,30,352.0,47.0,5.8,14.8,95.0,339.56,277.83
2018,9,18,17,45,228.0,33.0,5.7,14.6,59.0,228.9,160.74
2018,9,18,18,0,104.0,19.0,5.6,14.4,23.0,76.6,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.35,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
