Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,7.87,0.0
2018,9,19,6,15,157.0,25.5,3.75,14.1,40.0,19.27,0.0
2018,9,19,6,30,267.0,41.0,3.7,14.3,70.0,31.03,20.27
2018,9,19,6,45,281.0,51.5,3.65,14.5,96.5,38.69,28.22
2018,9,19,7,0,295.0,62.0,3.6,14.7,123.0,46.08,35.25
2018,9,19,7,15,175.0,89.0,3.3,14.9,128.0,63.61,51.03
2018,9,19,7,30,55.0,116.0,3.0,15.1,133.0,81.86,67.22
2018,9,19,7,45,79.0,139.5,2.75,15.3,168.5,97.29,80.64
2018,9,19,8,0,103.0,163.0,2.5,15.5,204.0,109.87,91.35
2018,9,19,8,15,142.5,184.5,2.25,15.75,249.5,123.22,102.52
2018,9,19,8,30,182.0,206.0,2.0,16.0,295.0,140.16,109.37
2018,9,19,8,45,279.0,211.0,1.8,16.25,362.0,168.34,123.03
2018,9,19,9,0,376.0,216.0,1.6,16.5,429.0,212.81,152.45
2018,9,19,9,15,482.0,201.0,1.55,16.8,494.5,258.19,185.38
2018,9,19,9,30,588.0,186.0,1.5,17.1,560.0,319.56,233.4
2018,9,19,9,45,704.0,155.0,1.45,17.4,627.0,381.25,282.81
2018,9,19,10,0,820.0,124.0,1.4,17.7,694.0,456.04,342.6
2018,9,19,10,15,853.5,117.0,1.5,18.05,731.0,519.36,394.35
2018,9,19,10,30,887.0,110.0,1.6,18.4,768.0,582.04,444.37
2018,9,19,10,45,893.0,111.0,1.65,18.8,789.0,638.06,487.68
2018,9,19,11,0,899.0,112.0,1.7,19.2,810.0,692.48,528.48
2018,9,19,11,15,902.5,112.0,1.8,19.55,823.0,742.43,565.46
2018,9,19,11,30,906.0,112.0,1.9,19.9,836.0,790.04,599.83
2018,9,19,11,45,907.5,112.5,2.0,20.25,841.5,834.0,629.36
2018,9,19,12,0,909.0,113.0,2.1,20.6,847.0,875.06,656.76
2018,9,19,12,15,908.5,112.5,2.25,20.8,843.5,910.35,681.04
2018,9,19,12,30,908.0,112.0,2.4,21.0,840.0,942.25,703.09
2018,9,19,12,45,905.0,111.5,2.6,21.2,828.5,968.28,721.76
2018,9,19,13,0,902.0,111.0,2.8,21.4,817.0,990.54,738.04
2018,9,19,13,15,897.0,110.0,3.0,21.4,798.0,1006.46,750.82
2018,9,19,13,30,892.0,109.0,3.2,21.4,779.0,1018.4,761.11
2018,9,19,13,45,884.5,107.0,3.4,21.4,752.0,1022.71,766.49
2018,9,19,14,0,877.0,105.0,3.6,21.4,725.0,1022.96,769.31
2018,9,19,14,15,865.5,104.0,3.8,21.25,691.5,1016.26,768.01
2018,9,19,14,30,854.0,103.0,4.0,21.1,658.0,1019.28,773.45
2018,9,19,14,45,837.5,100.5,4.2,20.95,617.5,997.83,762.16
2018,9,19,15,0,821.0,98.0,4.4,20.8,577.0,972.72,748.39
2018,9,19,15,15,800.0,95.0,4.4,20.8,531.5,939.11,726.95
2018,9,19,15,30,779.0,92.0,4.4,20.8,486.0,902.46,703.32
2018,9,19,15,45,750.0,89.0,4.65,20.4,437.5,855.42,674.7
2018,9,19,16,0,721.0,86.0,4.9,20.0,389.0,812.92,648.32
2018,9,19,16,15,680.0,81.5,4.95,19.6,338.0,750.18,604.53
2018,9,19,16,30,639.0,77.0,5.0,19.2,287.0,687.1,558.95
2018,9,19,16,45,579.0,70.5,5.0,18.85,235.5,605.95,496.99
2018,9,19,17,0,519.0,64.0,5.0,18.5,184.0,526.87,433.91
2018,9,19,17,15,426.5,55.0,4.95,18.05,136.5,423.49,348.11
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,327.74,263.48
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,217.0,141.38
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,71.06,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.85,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.9,10.0,7.87,0.0
2018,9,20,6,15,200.0,23.0,2.4,17.35,40.5,19.08,0.0
2018,9,20,6,30,333.0,36.0,2.4,17.8,71.0,29.78,18.75
2018,9,20,6,45,433.5,45.0,2.4,18.25,117.5,37.0,26.28
2018,9,20,7,0,534.0,54.0,2.4,18.7,164.0,44.35,33.14
2018,9,20,7,15,596.5,60.0,2.3,19.0,215.0,49.1,37.52
2018,9,20,7,30,659.0,66.0,2.2,19.3,266.0,53.93,41.78
2018,9,20,7,45,702.0,70.5,2.15,19.65,318.5,57.45,44.75
2018,9,20,8,0,745.0,75.0,2.1,20.0,371.0,65.93,51.94
2018,9,20,8,15,774.5,79.0,2.0,20.35,421.5,69.05,54.39
2018,9,20,8,30,804.0,83.0,1.9,20.7,472.0,86.12,55.48
2018,9,20,8,45,825.0,85.5,1.8,21.05,518.0,147.15,82.85
2018,9,20,9,0,846.0,88.0,1.7,21.4,564.0,210.61,128.03
2018,9,20,9,15,863.0,89.0,1.65,21.8,605.5,277.97,183.3
2018,9,20,9,30,880.0,90.0,1.6,22.2,647.0,341.84,237.94
2018,9,20,9,45,893.5,91.0,1.5,22.6,683.0,405.36,291.98
2018,9,20,10,0,907.0,92.0,1.4,23.0,719.0,469.11,344.6
2018,9,20,10,15,915.0,93.0,1.4,23.3,747.5,530.16,393.89
2018,9,20,10,30,923.0,94.0,1.4,23.6,776.0,590.24,440.63
2018,9,20,10,45,928.5,95.0,1.45,23.9,797.0,647.6,484.08
2018,9,20,11,0,934.0,96.0,1.5,24.2,818.0,703.22,524.91
2018,9,20,11,15,937.5,96.5,1.6,24.3,831.5,754.99,562.79
2018,9,20,11,30,941.0,97.0,1.7,24.4,845.0,804.34,597.43
2018,9,20,11,45,942.0,97.5,1.8,24.5,850.0,849.06,627.34
2018,9,20,12,0,943.0,98.0,1.9,24.6,855.0,890.74,655.13
2018,9,20,12,15,942.0,97.0,2.0,24.65,851.0,925.94,678.76
2018,9,20,12,30,941.0,96.0,2.1,24.7,847.0,957.55,700.11
2018,9,20,12,45,938.5,95.0,2.2,24.75,835.0,984.05,718.24
2018,9,20,13,0,936.0,94.0,2.3,24.8,823.0,1006.65,733.99
2018,9,20,13,15,931.0,94.0,2.4,24.75,804.0,1023.92,746.76
2018,9,20,13,30,926.0,94.0,2.5,24.7,785.0,1037.1,757.12
2018,9,20,13,45,919.5,92.0,2.6,24.65,758.0,1042.4,762.6
2018,9,20,14,0,913.0,90.0,2.7,24.6,731.0,1043.51,765.61
2018,9,20,14,15,903.0,88.5,2.7,24.45,697.0,1037.5,763.49
2018,9,20,14,30,893.0,87.0,2.7,24.3,663.0,1027.45,758.95
2018,9,20,14,45,879.0,85.0,2.75,24.2,623.0,1008.83,749.28
2018,9,20,15,0,865.0,83.0,2.8,24.1,583.0,986.51,737.24
2018,9,20,15,15,846.0,81.0,2.8,24.1,538.0,967.82,726.91
2018,9,20,15,30,827.0,79.0,2.8,24.1,493.0,933.58,705.99
2018,9,20,15,45,801.0,75.5,2.85,23.75,443.5,887.81,678.28
2018,9,20,16,0,775.0,72.0,2.9,23.4,394.0,839.78,648.3
2018,9,20,16,15,737.5,68.5,2.9,22.95,342.5,779.53,608.49
2018,9,20,16,30,700.0,65.0,2.9,22.5,291.0,718.42,566.53
2018,9,20,16,45,646.0,59.0,2.9,22.05,239.0,646.74,514.65
2018,9,20,17,0,592.0,53.0,2.9,21.6,187.0,571.13,456.97
2018,9,20,17,15,503.0,46.0,2.9,21.0,139.0,470.64,376.93
2018,9,20,17,30,414.0,39.0,2.9,20.4,91.0,376.01,295.37
2018,9,20,17,45,278.0,28.0,2.85,19.75,56.0,246.99,144.58
2018,9,20,18,0,142.0,17.0,2.8,19.1,21.0,97.51,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.35,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.4,10.0,7.87,0.0
2018,9,21,6,15,205.5,22.0,1.25,15.7,39.5,18.27,0.0
2018,9,21,6,30,341.0,34.0,1.4,16.0,69.0,28.16,17.42
2018,9,21,6,45,438.0,43.5,1.5,16.3,115.0,35.84,25.48
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,43.6,32.77
2018,9,21,7,15,597.0,59.0,1.65,16.9,212.0,48.37,37.21
2018,9,21,7,30,659.0,65.0,1.7,17.2,263.0,53.22,41.53
2018,9,21,7,45,701.0,69.0,1.8,17.5,314.5,61.03,48.31
2018,9,21,8,0,743.0,73.0,1.9,17.8,366.0,64.41,51.09
2018,9,21,8,15,696.0,92.0,1.95,18.3,394.5,71.23,56.76
2018,9,21,8,30,649.0,111.0,2.0,18.8,423.0,95.86,64.86
2018,9,21,8,45,430.5,172.0,2.05,19.3,387.5,160.13,109.03
2018,9,21,9,0,212.0,233.0,2.1,19.8,352.0,199.74,147.59
2018,9,21,9,15,164.0,258.0,2.15,20.15,354.0,224.27,169.17
2018,9,21,9,30,116.0,283.0,2.2,20.5,356.0,243.27,186.16
2018,9,21,9,45,91.5,290.0,2.2,20.85,349.5,250.9,192.97
2018,9,21,10,0,67.0,297.0,2.2,21.2,343.0,255.8,197.18
2018,9,21,10,15,58.0,302.0,2.2,21.45,343.0,263.52,203.16
2018,9,21,10,30,49.0,307.0,2.2,21.7,343.0,269.97,207.95
2018,9,21,10,45,38.5,299.5,2.2,21.95,328.5,264.18,203.24
2018,9,21,11,0,28.0,292.0,2.2,22.2,314.0,256.62,197.12
2018,9,21,11,15,22.5,283.5,2.25,22.3,301.0,240.14,184.34
2018,9,21,11,30,17.0,275.0,2.3,22.4,288.0,231.49,177.56
2018,9,21,11,45,17.0,274.0,2.35,22.45,287.5,232.72,178.52
2018,9,21,12,0,17.0,273.0,2.4,22.5,287.0,233.85,179.4
2018,9,21,12,15,21.0,285.5,2.45,22.45,302.5,250.04,192.07
2018,9,21,12,30,25.0,298.0,2.5,22.4,318.0,266.84,205.17
2018,9,21,12,45,28.5,302.5,2.6,22.3,325.0,296.48,228.12
2018,9,21,13,0,32.0,307.0,2.7,22.2,332.0,308.32,237.51
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,317.9,245.44
2018,9,21,13,30,42.0,308.0,2.8,21.8,339.0,327.77,253.66
2018,9,21,13,45,188.0,268.0,2.85,21.6,400.0,460.35,359.96
2018,9,21,14,0,334.0,228.0,2.9,21.4,461.0,620.55,482.53
2018,9,21,14,15,604.0,158.0,2.9,21.15,554.5,835.33,641.58
2018,9,21,14,30,874.0,88.0,2.9,20.9,648.0,1010.21,761.64
2018,9,21,14,45,827.0,93.0,2.9,20.7,596.5,979.65,741.64
2018,9,21,15,0,780.0,98.0,2.9,20.5,545.0,932.97,712.45
2018,9,21,15,15,731.5,99.0,2.9,20.5,492.0,877.16,676.07
2018,9,21,15,30,683.0,100.0,2.9,20.5,439.0,826.28,642.59
2018,9,21,15,45,631.5,97.5,2.85,19.95,386.0,760.71,598.79
2018,9,21,16,0,580.0,95.0,2.8,19.4,333.0,694.65,553.45
2018,9,21,16,15,557.5,87.0,2.75,19.05,291.0,647.97,520.85
2018,9,21,16,30,535.0,79.0,2.7,18.7,249.0,600.3,486.17
2018,9,21,16,45,490.5,70.0,2.65,18.3,204.0,532.58,434.5
2018,9,21,17,0,446.0,61.0,2.6,17.9,159.0,466.3,381.59
2018,9,21,17,15,382.5,49.5,2.55,17.5,117.5,385.25,313.76
2018,9,21,17,30,319.0,38.0,2.5,17.1,76.0,308.95,244.53
2018,9,21,17,45,222.0,26.5,2.5,16.7,47.0,206.72,103.99
2018,9,21,18,0,125.0,15.0,2.5,16.3,18.0,85.85,0.0
2018,9,21,18,15,62.5,7.5,2.5,16.1,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.65,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.7,8.0,6.29,0.0
2018,9,22,6,15,158.0,19.5,2.1,13.95,33.0,14.87,0.0
2018,9,22,6,30,269.0,31.0,2.1,14.2,58.0,25.36,15.05
2018,9,22,6,45,279.0,33.5,2.1,14.45,76.0,26.79,17.76
2018,9,22,7,0,289.0,36.0,2.1,14.7,94.0,28.35,19.53
2018,9,22,7,15,144.5,44.5,2.0,14.85,73.5,32.46,23.38
2018,9,22,7,30,0.0,53.0,1.9,15.0,53.0,40.56,30.66
2018,9,22,7,45,0.0,65.5,1.8,15.15,65.5,50.22,39.21
2018,9,22,8,0,0.0,78.0,1.7,15.3,78.0,59.64,47.43
2018,9,22,8,15,0.0,86.0,1.65,15.5,86.0,65.67,52.54
2018,9,22,8,30,0.0,94.0,1.6,15.7,94.0,71.7,54.93
2018,9,22,8,45,1.0,124.5,1.55,15.95,125.0,93.88,73.08
2018,9,22,9,0,2.0,155.0,1.5,16.2,156.0,116.43,91.25
2018,9,22,9,15,3.5,172.0,1.55,16.4,174.0,130.09,101.99
2018,9,22,9,30,5.0,189.0,1.6,16.6,192.0,144.18,113.04
2018,9,22,9,45,6.0,197.0,1.7,16.8,201.0,151.89,118.94
2018,9,22,10,0,7.0,205.0,1.8,17.0,210.0,159.75,124.97
2018,9,22,10,15,12.0,229.0,1.9,17.15,237.5,181.93,142.46
2018,9,22,10,30,17.0,253.0,2.0,17.3,265.0,205.15,160.67
2018,9,22,10,45,18.5,263.0,2.15,17.45,276.5,216.25,169.26
2018,9,22,11,0,20.0,273.0,2.3,17.6,288.0,227.61,178.1
2018,9,22,11,15,20.0,277.5,2.45,17.65,293.0,233.7,182.84
2018,9,22,11,30,20.0,282.0,2.6,17.7,298.0,239.78,187.6
2018,9,22,11,45,20.5,285.5,2.8,17.8,302.0,245.42,192.05
2018,9,22,12,0,21.0,289.0,3.0,17.9,306.0,251.1,196.55
2018,9,22,12,15,29.5,305.0,3.2,17.9,328.5,292.08,228.9
2018,9,22,12,30,38.0,321.0,3.4,17.9,351.0,319.41,250.47
2018,9,22,12,45,41.0,322.5,3.6,17.95,354.5,328.42,257.75
2018,9,22,13,0,44.0,324.0,3.8,18.0,358.0,337.61,265.26
2018,9,22,13,15,45.5,316.0,3.9,18.0,350.5,335.67,264.19
2018,9,22,13,30,47.0,308.0,4.0,18.0,343.0,333.48,263.01
2018,9,22,13,45,200.5,271.0,4.1,18.05,411.0,501.0,397.89
2018,9,22,14,0,354.0,234.0,4.2,18.1,479.0,648.28,513.19
2018,9,22,14,15,621.5,159.5,4.2,18.1,564.5,855.8,670.39
2018,9,22,14,30,889.0,85.0,4.2,18.1,650.0,1022.74,788.15
2018,9,22,14,45,877.0,81.5,4.2,18.15,610.0,1004.06,775.46
2018,9,22,15,0,865.0,78.0,4.2,18.2,570.0,981.61,761.7
2018,9,22,15,15,794.0,87.5,4.2,18.2,511.0,925.79,724.44
2018,9,22,15,30,723.0,97.0,4.2,18.2,452.0,861.97,681.01
2018,9,22,15,45,723.5,86.5,4.15,18.1,410.5,834.48,663.4
2018,9,22,16,0,724.0,76.0,4.1,18.0,369.0,798.17,638.69
2018,9,22,16,15,685.5,71.0,4.15,17.85,318.5,742.21,599.12
2018,9,22,16,30,647.0,66.0,4.2,17.7,268.0,680.55,553.83
2018,9,22,16,45,616.0,58.0,4.2,17.5,222.0,621.21,508.24
2018,9,22,17,0,585.0,50.0,4.2,17.3,176.0,562.12,460.22
2018,9,22,17,15,488.0,43.5,4.3,17.0,129.0,456.78,372.97
2018,9,22,17,30,391.0,37.0,4.4,16.7,82.0,357.83,283.16
2018,9,22,17,45,238.0,24.5,4.45,16.4,47.5,212.77,80.59
2018,9,22,18,0,85.0,12.0,4.5,16.1,13.0,59.78,0.0
2018,9,22,18,15,42.5,6.0,4.5,15.9,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.15,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.2,9.0,7.08,0.0
2018,9,23,6,15,165.0,23.0,3.4,14.5,36.5,17.42,0.0
2018,9,23,6,30,281.0,37.0,3.6,14.8,64.0,28.17,17.01
2018,9,23,6,45,325.0,48.0,3.8,15.1,98.0,36.48,26.05
2018,9,23,7,0,369.0,59.0,4.0,15.4,132.0,44.65,33.78
2018,9,23,7,15,306.0,83.5,3.95,15.6,156.0,60.64,48.21
2018,9,23,7,30,243.0,108.0,3.9,15.8,180.0,76.51,62.32
2018,9,23,7,45,270.0,126.0,3.9,15.95,219.5,88.18,72.52
2018,9,23,8,0,297.0,144.0,3.9,16.1,259.0,99.52,82.25
2018,9,23,8,15,260.5,169.0,3.85,16.3,279.5,113.34,93.97
2018,9,23,8,30,224.0,194.0,3.8,16.5,300.0,134.32,102.84
2018,9,23,8,45,273.0,208.0,3.7,16.7,350.0,169.92,124.39
2018,9,23,9,0,322.0,222.0,3.6,16.9,400.0,212.15,155.03
2018,9,23,9,15,390.0,222.0,3.55,17.05,453.5,256.1,188.92
2018,9,23,9,30,458.0,222.0,3.5,17.2,507.0,309.94,232.45
2018,9,23,9,45,534.0,208.0,3.45,17.35,558.0,363.75,276.73
2018,9,23,10,0,610.0,194.0,3.4,17.5,609.0,428.58,329.86
2018,9,23,10,15,683.0,168.0,3.4,17.65,650.5,486.43,377.59
2018,9,23,10,30,756.0,142.0,3.4,17.8,692.0,549.12,428.54
2018,9,23,10,45,835.5,120.5,3.4,17.9,744.0,624.32,487.95
2018,9,23,11,0,915.0,99.0,3.4,18.0,796.0,699.64,546.37
2018,9,23,11,15,919.0,98.5,3.5,18.05,808.5,749.82,585.06
2018,9,23,11,30,923.0,98.0,3.6,18.1,821.0,797.61,620.41
2018,9,23,11,45,925.0,98.0,3.7,18.1,826.0,841.69,651.78
2018,9,23,12,0,927.0,98.0,3.8,18.1,831.0,882.82,680.95
2018,9,23,12,15,929.0,96.0,4.0,18.05,828.0,918.8,707.16
2018,9,23,12,30,931.0,94.0,4.2,18.0,825.0,951.38,731.08
2018,9,23,12,45,935.0,90.5,4.45,17.95,815.5,980.66,753.4
2018,9,23,13,0,939.0,87.0,4.7,17.9,806.0,1006.27,773.86
2018,9,23,13,15,934.0,87.0,4.85,17.8,787.0,1023.17,787.74
2018,9,23,13,30,929.0,87.0,5.0,17.7,768.0,1035.98,799.04
2018,9,23,13,45,910.5,89.0,5.2,17.6,736.5,1033.38,800.2
2018,9,23,14,0,892.0,91.0,5.4,17.5,705.0,1026.54,798.56
2018,9,23,14,15,892.0,86.5,5.4,17.4,675.0,1026.8,800.53
2018,9,23,14,30,892.0,82.0,5.4,17.3,645.0,1022.95,799.74
2018,9,23,14,45,876.5,81.0,5.4,17.2,605.0,1003.66,788.14
2018,9,23,15,0,861.0,80.0,5.4,17.1,565.0,980.79,774.11
2018,9,23,15,15,841.5,78.0,5.4,17.1,520.0,961.26,762.21
2018,9,23,15,30,822.0,76.0,5.4,17.1,475.0,926.34,739.0
2018,9,23,15,45,795.0,73.0,5.15,16.9,426.0,880.12,706.22
2018,9,23,16,0,768.0,70.0,4.9,16.7,377.0,831.73,671.37
2018,9,23,16,15,727.5,66.5,4.75,16.55,325.5,768.76,625.18
2018,9,23,16,30,687.0,63.0,4.6,16.4,274.0,705.15,577.12
2018,9,23,16,45,625.0,58.0,4.5,16.25,222.5,628.93,517.5
2018,9,23,17,0,563.0,53.0,4.4,16.1,171.0,548.98,452.18
2018,9,23,17,15,461.5,45.5,4.3,15.9,124.0,439.51,360.09
2018,9,23,17,30,360.0,38.0,4.2,15.7,77.0,336.44,264.59
2018,9,23,17,45,216.0,24.5,4.15,15.5,44.5,194.93,36.76
2018,9,23,18,0,72.0,11.0,4.1,15.3,12.0,51.29,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.2,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.57,0.0
2018,9,24,6,15,0.0,9.0,0.35,14.05,9.0,7.08,0.0
2018,9,24,6,30,0.0,16.0,0.4,14.2,16.0,12.17,4.08
2018,9,24,6,45,0.0,28.0,0.5,14.4,28.0,21.36,13.03
2018,9,24,7,0,0.0,40.0,0.6,14.6,40.0,30.58,21.54
2018,9,24,7,15,3.0,62.0,0.7,14.85,63.0,46.77,36.13
2018,9,24,7,30,6.0,84.0,0.8,15.1,86.0,62.43,50.07
2018,9,24,7,45,9.5,107.0,0.85,15.35,110.5,78.51,64.14
2018,9,24,8,0,13.0,130.0,0.9,15.6,135.0,94.37,77.78
2018,9,24,8,15,13.0,146.5,0.9,15.95,152.0,105.96,87.45
2018,9,24,8,30,13.0,163.0,0.9,16.3,169.0,118.38,93.1
2018,9,24,8,45,26.0,189.5,0.85,16.65,203.0,140.33,109.71
2018,9,24,9,0,39.0,216.0,0.8,17.0,237.0,161.81,125.79
2018,9,24,9,15,60.0,244.0,0.85,17.45,279.5,192.1,148.75
2018,9,24,9,30,81.0,272.0,0.9,17.9,322.0,226.03,174.67
2018,9,24,9,45,103.0,291.5,0.95,18.35,359.0,257.84,198.99
2018,9,24,10,0,125.0,311.0,1.0,18.8,396.0,296.69,228.7
2018,9,24,10,15,142.5,326.5,1.05,19.25,427.0,330.92,254.7
2018,9,24,10,30,160.0,342.0,1.1,19.7,458.0,367.41,282.16
2018,9,24,10,45,142.5,351.0,1.15,20.15,456.5,379.57,290.97
2018,9,24,11,0,125.0,360.0,1.2,20.6,455.0,389.7,298.11
2018,9,24,11,15,119.0,365.5,1.35,20.8,457.0,403.03,308.23
2018,9,24,11,30,113.0,371.0,1.5,21.0,459.0,415.51,317.6
2018,9,24,11,45,113.5,373.5,1.65,21.2,462.5,429.62,328.28
2018,9,24,12,0,114.0,376.0,1.8,21.4,466.0,443.37,338.66
2018,9,24,12,15,96.5,366.5,1.95,21.35,442.5,410.81,314.98
2018,9,24,12,30,79.0,357.0,2.1,21.3,419.0,393.31,302.29
2018,9,24,12,45,76.5,352.0,2.25,21.25,411.0,392.71,302.48
2018,9,24,13,0,74.0,347.0,2.4,21.2,403.0,391.6,302.21
2018,9,24,13,15,71.0,335.5,2.55,21.0,388.5,382.67,296.3
2018,9,24,13,30,68.0,324.0,2.7,20.8,374.0,373.1,289.91
2018,9,24,13,45,219.5,279.5,2.85,20.6,431.0,531.42,414.84
2018,9,24,14,0,371.0,235.0,3.0,20.4,488.0,668.46,520.27
2018,9,24,14,15,635.5,160.0,3.05,20.15,568.0,872.43,671.21
2018,9,24,14,30,900.0,85.0,3.1,19.9,648.0,1035.6,783.84
2018,9,24,14,45,884.5,83.0,3.15,19.65,607.0,1015.0,771.33
2018,9,24,15,0,869.0,81.0,3.2,19.4,566.0,990.73,758.05
2018,9,24,15,15,849.5,78.5,3.2,19.4,520.5,970.41,746.33
2018,9,24,15,30,830.0,76.0,3.2,19.4,475.0,934.59,723.72
2018,9,24,15,45,800.0,73.5,3.25,18.85,425.0,885.89,693.55
2018,9,24,16,0,770.0,71.0,3.3,18.3,375.0,835.12,661.01
2018,9,24,16,15,728.5,66.5,3.3,17.95,322.5,769.82,615.77
2018,9,24,16,30,687.0,62.0,3.3,17.6,270.0,704.01,568.36
2018,9,24,16,45,626.0,56.5,3.3,17.25,218.5,627.95,510.71
2018,9,24,17,0,565.0,51.0,3.3,16.9,167.0,548.16,447.0
2018,9,24,17,15,464.5,43.0,3.2,16.6,120.0,438.97,356.14
2018,9,24,17,30,364.0,35.0,3.1,16.3,73.0,336.85,260.18
2018,9,24,17,45,220.5,23.0,3.0,15.95,42.0,193.9,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.6,11.0,54.25,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.5,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,25,6,15,38.5,10.5,1.0,14.35,14.0,8.26,0.0
2018,9,25,6,30,77.0,19.0,0.9,14.6,26.0,14.74,5.9
2018,9,25,6,45,77.0,24.0,0.85,14.9,35.0,18.58,10.52
2018,9,25,7,0,77.0,29.0,0.8,15.2,44.0,22.27,14.11
2018,9,25,7,15,38.5,40.0,0.8,15.45,47.5,31.03,22.07
2018,9,25,7,30,0.0,51.0,0.8,15.7,51.0,39.02,29.23
2018,9,25,7,45,0.0,68.5,0.8,15.95,68.5,52.42,41.07
2018,9,25,8,0,0.0,86.0,0.8,16.2,86.0,65.14,52.11
2018,9,25,8,15,0.0,93.0,0.9,16.45,93.0,70.48,56.57
2018,9,25,8,30,0.0,100.0,1.0,16.7,100.0,75.87,58.2
2018,9,25,8,45,0.0,116.5,1.15,17.0,116.5,88.11,68.08
2018,9,25,9,0,0.0,133.0,1.3,17.3,133.0,100.55,78.0
2018,9,25,9,15,1.0,153.0,1.45,17.55,153.5,115.95,90.23
2018,9,25,9,30,2.0,173.0,1.6,17.8,174.0,131.77,102.71
2018,9,25,9,45,4.0,186.0,1.75,18.05,188.5,143.2,111.56
2018,9,25,10,0,6.0,199.0,1.9,18.3,203.0,155.04,120.74
2018,9,25,10,15,10.5,221.0,2.0,18.55,228.5,175.42,136.7
2018,9,25,10,30,15.0,243.0,2.1,18.8,254.0,196.75,153.32
2018,9,25,10,45,15.5,248.5,2.2,19.0,260.0,203.48,158.39
2018,9,25,11,0,16.0,254.0,2.3,19.2,266.0,210.26,163.55
2018,9,25,11,15,16.0,258.5,2.4,19.35,270.5,215.94,167.87
2018,9,25,11,30,16.0,263.0,2.5,19.5,275.0,221.62,172.22
2018,9,25,11,45,21.5,280.5,2.55,19.65,297.0,242.74,188.72
2018,9,25,12,0,27.0,298.0,2.6,19.8,319.0,280.72,218.14
2018,9,25,12,15,30.0,304.0,2.65,19.8,327.5,293.17,227.8
2018,9,25,12,30,33.0,310.0,2.7,19.8,336.0,306.0,237.87
2018,9,25,12,45,32.5,306.0,2.75,19.8,331.0,305.98,238.02
2018,9,25,13,0,32.0,302.0,2.8,19.8,326.0,305.75,238.09
2018,9,25,13,15,37.0,301.0,2.85,19.7,328.0,313.86,244.94
2018,9,25,13,30,42.0,300.0,2.9,19.6,330.0,322.21,252.0
2018,9,25,13,45,153.0,268.5,2.9,19.5,373.0,428.71,338.31
2018,9,25,14,0,264.0,237.0,2.9,19.4,416.0,536.4,423.25
2018,9,25,14,15,469.0,183.5,2.9,19.25,482.5,717.02,562.01
2018,9,25,14,30,674.0,130.0,2.9,19.1,549.0,879.97,679.41
2018,9,25,14,45,699.0,118.5,2.85,19.0,528.5,890.27,686.64
2018,9,25,15,0,724.0,107.0,2.8,18.9,508.0,896.51,692.53
2018,9,25,15,15,737.5,97.0,2.8,18.9,476.0,882.76,684.71
2018,9,25,15,30,751.0,87.0,2.8,18.9,444.0,871.87,679.11
2018,9,25,15,45,729.5,82.5,2.7,18.45,399.0,830.27,651.92
2018,9,25,16,0,708.0,78.0,2.6,18.0,354.0,792.75,627.32
2018,9,25,16,15,667.5,72.0,2.55,17.7,303.0,728.51,582.19
2018,9,25,16,30,627.0,66.0,2.5,17.4,252.0,664.17,535.4
2018,9,25,16,45,569.0,59.0,2.5,17.1,203.0,584.5,474.83
2018,9,25,17,0,511.0,52.0,2.5,16.8,154.0,507.18,412.9
2018,9,25,17,15,406.5,43.0,2.5,16.5,109.0,396.06,320.66
2018,9,25,17,30,302.0,34.0,2.5,16.2,64.0,292.78,222.13
2018,9,25,17,45,178.0,21.0,2.5,15.9,36.0,162.74,0.0
2018,9,25,18,0,54.0,8.0,2.5,15.6,8.0,38.27,0.0
2018,9,25,18,15,27.0,4.0,2.45,15.45,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.85,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.9,2.0,0.0,0.0
2018,9,26,6,15,0.0,9.0,1.5,14.2,9.0,7.08,0.0
2018,9,26,6,30,0.0,16.0,1.5,14.5,16.0,12.18,3.68
2018,9,26,6,45,0.0,27.0,1.5,14.75,27.0,20.6,12.23
2018,9,26,7,0,0.0,38.0,1.5,15.0,38.0,29.04,20.06
2018,9,26,7,15,0.0,50.0,1.4,15.25,50.0,38.28,28.48
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,47.32,36.6
2018,9,26,7,45,0.0,70.0,1.2,15.7,70.0,53.45,42.0
2018,9,26,8,0,0.0,78.0,1.1,15.9,78.0,59.53,47.24
2018,9,26,8,15,0.0,85.5,1.05,16.15,85.5,65.21,52.05
2018,9,26,8,30,0.0,93.0,1.0,16.4,93.0,70.91,54.16
2018,9,26,8,45,5.0,131.5,0.95,16.65,134.0,99.19,77.12
2018,9,26,9,0,10.0,170.0,0.9,16.9,175.0,128.38,100.36
2018,9,26,9,15,17.5,200.0,0.85,17.25,210.0,153.5,119.87
2018,9,26,9,30,25.0,230.0,0.8,17.6,245.0,180.18,140.49
2018,9,26,9,45,33.0,251.0,0.75,17.9,272.0,203.45,158.28
2018,9,26,10,0,41.0,272.0,0.7,18.2,299.0,228.25,177.15
2018,9,26,10,15,55.0,293.5,0.7,18.65,331.5,258.0,199.64
2018,9,26,10,30,69.0,315.0,0.7,19.1,364.0,290.05,223.66
2018,9,26,10,45,84.5,332.0,0.7,19.55,394.0,321.51,247.0
2018,9,26,11,0,100.0,349.0,0.7,20.0,424.0,355.06,271.65
2018,9,26,11,15,99.5,354.5,0.7,20.5,430.0,369.07,281.35
2018,9,26,11,30,99.0,360.0,0.7,21.0,436.0,382.86,290.93
2018,9,26,11,45,137.5,365.5,0.7,21.55,472.0,443.37,334.96
2018,9,26,12,0,176.0,371.0,0.7,22.1,508.0,492.7,369.96
2018,9,26,12,15,205.0,368.0,0.75,22.6,527.0,527.86,394.94
2018,9,26,12,30,234.0,365.0,0.8,23.1,546.0,564.04,420.56
2018,9,26,12,45,211.5,361.5,0.85,23.6,523.0,552.1,411.41
2018,9,26,13,0,189.0,358.0,0.9,24.1,500.0,537.95,401.13
2018,9,26,13,15,193.5,347.5,1.1,24.1,489.5,540.93,405.48
2018,9,26,13,30,198.0,337.0,1.3,24.1,479.0,542.9,408.91
2018,9,26,13,45,201.0,324.0,1.55,24.15,463.5,539.54,408.67
2018,9,26,14,0,204.0,311.0,1.8,24.2,448.0,535.05,407.54
2018,9,26,14,15,169.0,295.0,2.1,23.75,405.0,487.07,374.48
2018,9,26,14,30,134.0,279.0,2.4,23.3,362.0,437.95,339.69
2018,9,26,14,45,105.0,255.5,2.7,22.9,318.0,361.16,283.24
2018,9,26,15,0,76.0,232.0,3.0,22.5,274.0,308.42,243.44
2018,9,26,15,15,169.0,197.5,3.0,22.5,280.0,385.92,307.89
2018,9,26,15,30,262.0,163.0,3.0,22.5,286.0,458.24,366.97
2018,9,26,15,45,350.0,142.0,3.35,21.3,287.5,538.2,433.24
2018,9,26,16,0,438.0,121.0,3.7,20.1,289.0,586.77,476.04
2018,9,26,16,15,369.0,108.0,3.8,19.45,236.0,497.54,407.73
2018,9,26,16,30,300.0,95.0,3.9,18.8,183.0,411.25,339.77
2018,9,26,16,45,166.0,75.5,4.0,18.2,122.5,245.25,203.17
2018,9,26,17,0,32.0,56.0,4.1,17.6,62.0,80.58,62.82
2018,9,26,17,15,16.0,38.5,4.05,17.2,41.5,49.13,35.39
2018,9,26,17,30,0.0,21.0,4.0,16.8,21.0,16.02,6.48
2018,9,26,17,45,0.0,12.0,3.9,16.45,12.0,9.14,0.0
2018,9,26,18,0,0.0,3.0,3.8,16.1,3.0,2.36,0.0
2018,9,26,18,15,0.0,1.5,3.6,16.0,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,13.95,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,4.33,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,7.58,0.01
2018,9,27,6,45,0.0,18.0,1.5,14.6,18.0,13.68,6.22
2018,9,27,7,0,0.0,26.0,1.5,14.8,26.0,19.8,11.89
2018,9,27,7,15,0.0,35.5,1.45,14.9,35.5,27.09,18.56
2018,9,27,7,30,0.0,45.0,1.4,15.0,45.0,34.39,25.17
2018,9,27,7,45,0.0,56.5,1.3,15.15,56.5,43.26,33.06
2018,9,27,8,0,0.0,68.0,1.2,15.3,68.0,52.16,40.86
2018,9,27,8,15,1.0,89.5,1.25,15.5,90.0,68.0,54.66
2018,9,27,8,30,2.0,111.0,1.3,15.7,112.0,83.57,64.87
2018,9,27,8,45,4.0,135.0,1.3,15.95,137.0,101.5,79.31
2018,9,27,9,0,6.0,159.0,1.3,16.2,162.0,120.03,94.1
2018,9,27,9,15,6.5,172.0,1.3,16.4,175.5,131.01,102.7
2018,9,27,9,30,7.0,185.0,1.3,16.6,189.0,142.19,111.44
2018,9,27,9,45,9.0,199.5,1.35,16.8,205.0,155.24,121.63
2018,9,27,10,0,11.0,214.0,1.4,17.0,221.0,168.73,132.15
2018,9,27,10,15,18.0,240.5,1.45,17.15,253.0,194.4,152.32
2018,9,27,10,30,25.0,267.0,1.5,17.3,285.0,221.45,173.44
2018,9,27,10,45,34.5,290.0,1.55,17.45,315.5,256.76,200.9
2018,9,27,11,0,44.0,313.0,1.6,17.6,346.0,287.83,224.85
2018,9,27,11,15,59.0,327.0,1.65,17.7,372.0,316.71,247.18
2018,9,27,11,30,74.0,341.0,1.7,17.8,398.0,347.42,270.84
2018,9,27,11,45,93.0,349.5,1.8,17.85,421.5,377.92,294.54
2018,9,27,12,0,112.0,358.0,1.9,17.9,445.0,427.48,332.34
2018,9,27,12,15,128.0,363.0,2.0,17.85,462.0,456.47,354.66
2018,9,27,12,30,144.0,368.0,2.1,17.8,479.0,486.27,377.69
2018,9,27,12,45,159.5,361.0,2.2,17.75,482.0,503.87,391.82
2018,9,27,13,0,175.0,354.0,2.3,17.7,485.0,521.33,406.01
2018,9,27,13,15,165.5,344.0,2.5,17.6,465.0,510.68,399.09
2018,9,27,13,30,156.0,334.0,2.7,17.5,445.0,498.66,391.23
2018,9,27,13,45,187.0,317.5,2.9,17.4,446.0,519.13,409.16
2018,9,27,14,0,218.0,301.0,3.1,17.3,447.0,538.93,426.52
2018,9,27,14,15,247.0,281.0,3.35,17.1,438.5,576.65,457.36
2018,9,27,14,30,276.0,261.0,3.6,16.9,430.0,587.75,468.69
2018,9,27,14,45,218.5,246.0,3.8,16.7,374.0,490.12,395.04
2018,9,27,15,0,161.0,231.0,4.0,16.5,318.0,417.3,338.63
2018,9,27,15,15,121.5,210.5,4.0,16.5,273.0,356.0,290.15
2018,9,27,15,30,82.0,190.0,4.0,16.5,228.0,273.3,223.56
2018,9,27,15,45,71.0,165.0,4.15,16.05,195.5,235.68,193.86
2018,9,27,16,0,60.0,140.0,4.3,15.6,163.0,197.92,163.29
2018,9,27,16,15,44.0,120.0,4.3,15.4,135.5,162.37,133.5
2018,9,27,16,30,28.0,100.0,4.3,15.2,108.0,127.43,103.68
2018,9,27,16,45,14.0,77.0,4.25,15.05,81.0,80.09,63.0
2018,9,27,17,0,0.0,54.0,4.2,14.9,54.0,46.03,33.28
2018,9,27,17,15,0.0,38.5,4.15,14.8,38.5,32.34,21.19
2018,9,27,17,30,0.0,23.0,4.1,14.7,23.0,17.64,7.4
2018,9,27,17,45,0.0,13.0,4.05,14.6,13.0,10.23,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.5,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.55,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.65,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.7,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.85,2.5,1.97,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2018,9,28,6,45,0.0,5.5,2.7,15.15,5.5,4.16,0.0
2018,9,28,7,0,0.0,7.0,2.8,15.3,7.0,5.3,0.0
2018,9,28,7,15,0.0,15.0,2.75,15.4,15.0,11.39,4.51
2018,9,28,7,30,0.0,23.0,2.7,15.5,23.0,17.5,10.01
2018,9,28,7,45,0.0,47.5,2.7,15.6,47.5,36.31,26.8
2018,9,28,8,0,0.0,72.0,2.7,15.7,72.0,55.23,43.5
2018,9,28,8,15,0.0,81.0,2.75,15.85,81.0,61.98,49.29
2018,9,28,8,30,0.0,90.0,2.8,16.0,90.0,68.74,52.48
2018,9,28,8,45,0.0,104.0,2.85,16.2,104.0,79.17,60.98
2018,9,28,9,0,0.0,118.0,2.9,16.4,118.0,89.75,69.52
2018,9,28,9,15,5.0,146.0,2.95,16.55,149.0,111.94,87.38
2018,9,28,9,30,10.0,174.0,3.0,16.7,180.0,135.15,105.97
2018,9,28,9,45,12.5,199.5,3.1,16.8,207.5,156.65,123.18
2018,9,28,10,0,15.0,225.0,3.2,16.9,235.0,178.93,140.92
2018,9,28,10,15,17.5,239.5,3.25,17.0,251.5,193.54,152.43
2018,9,28,10,30,20.0,254.0,3.3,17.1,268.0,208.65,164.33
2018,9,28,10,45,22.5,267.5,3.4,17.15,284.0,223.48,176.03
2018,9,28,11,0,25.0,281.0,3.5,17.2,300.0,238.79,188.09
2018,9,28,11,15,35.5,301.5,3.55,17.2,328.5,278.12,219.2
2018,9,28,11,30,46.0,322.0,3.6,17.2,357.0,309.6,243.97
2018,9,28,11,45,57.5,335.0,3.65,17.25,379.0,336.65,265.23
2018,9,28,12,0,69.0,348.0,3.7,17.3,401.0,365.07,287.51
2018,9,28,12,15,77.0,350.5,3.7,17.3,409.5,381.37,300.39
2018,9,28,12,30,85.0,353.0,3.7,17.3,418.0,398.13,313.68
2018,9,28,12,45,85.0,347.0,3.7,17.3,411.0,398.98,314.6
2018,9,28,13,0,85.0,341.0,3.7,17.3,404.0,399.41,315.29
2018,9,28,13,15,88.5,332.5,3.7,17.3,396.5,400.21,316.48
2018,9,28,13,30,92.0,324.0,3.7,17.3,389.0,400.71,317.5
2018,9,28,13,45,88.5,310.0,3.7,17.25,370.5,387.65,307.95
2018,9,28,14,0,85.0,296.0,3.7,17.2,352.0,373.97,297.96
2018,9,28,14,15,154.0,267.5,3.65,17.15,363.0,441.63,353.75
2018,9,28,14,30,223.0,239.0,3.6,17.1,374.0,508.46,407.99
2018,9,28,14,45,398.5,184.5,3.6,17.05,406.5,651.95,522.83
2018,9,28,15,0,574.0,130.0,3.6,17.0,439.0,775.41,617.75
2018,9,28,15,15,675.0,104.0,3.6,17.0,437.0,837.6,664.05
2018,9,28,15,30,776.0,78.0,3.6,17.0,435.0,885.92,700.42
2018,9,28,15,45,749.0,74.0,3.55,16.8,387.5,838.98,668.11
2018,9,28,16,0,722.0,70.0,3.5,16.6,340.0,790.06,634.28
2018,9,28,16,15,682.0,65.0,3.55,16.5,290.5,726.61,588.62
2018,9,28,16,30,642.0,60.0,3.6,16.4,241.0,669.53,545.93
2018,9,28,16,45,578.5,54.0,3.6,16.25,191.5,586.2,480.42
2018,9,28,17,0,515.0,48.0,3.6,16.1,142.0,505.64,413.8
2018,9,28,17,15,407.5,39.5,3.55,15.9,99.0,392.93,317.34
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,285.48,196.81
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,128.19,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
