Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,9,30,628.0,76.0,2.3,14.6,280.0,265.72,199.0
2018,12,18,9,45,720.5,67.5,2.2,14.8,323.5,331.39,255.35
2018,12,18,10,0,813.0,59.0,2.1,15.0,367.0,404.87,317.84
2018,12,18,10,15,767.5,72.0,2.0,15.1,379.0,444.59,353.93
2018,12,18,10,30,722.0,85.0,1.9,15.2,391.0,478.94,384.08
2018,12,18,10,45,672.0,101.0,1.85,15.35,396.0,507.74,408.43
2018,12,18,11,0,622.0,117.0,1.8,15.5,401.0,529.94,426.51
2018,12,18,11,15,749.0,90.0,1.7,15.6,441.5,616.84,494.43
2018,12,18,11,30,876.0,63.0,1.6,15.7,482.0,706.1,560.85
2018,12,18,11,45,787.5,85.5,1.5,15.8,465.0,710.61,561.89
2018,12,18,12,0,699.0,108.0,1.4,15.9,448.0,703.15,555.2
2018,12,18,12,15,605.0,129.0,1.35,15.95,422.5,676.66,535.51
2018,12,18,12,30,511.0,150.0,1.3,16.0,397.0,633.07,502.59
2018,12,18,12,45,691.0,106.0,1.25,16.05,433.0,770.22,602.6
2018,12,18,13,0,871.0,62.0,1.2,16.1,469.0,882.76,678.77
2018,12,18,13,15,863.0,61.0,1.2,16.15,452.5,893.63,685.12
2018,12,18,13,30,855.0,60.0,1.2,16.2,436.0,900.94,690.52
2018,12,18,13,45,824.5,62.5,1.25,16.2,409.5,888.2,683.3
2018,12,18,14,0,794.0,65.0,1.3,16.2,383.0,882.68,681.26
2018,12,18,14,15,677.5,79.0,1.3,16.2,336.0,800.83,625.19
2018,12,18,14,30,561.0,93.0,1.3,16.2,289.0,708.35,560.74
2018,12,18,14,45,388.5,102.0,1.35,16.15,231.5,544.96,441.29
2018,12,18,15,0,216.0,111.0,1.4,16.1,174.0,371.22,304.98
2018,12,18,15,15,347.0,83.0,1.4,16.1,167.0,479.79,393.54
2018,12,18,15,30,478.0,55.0,1.4,16.1,160.0,568.71,458.88
2018,12,18,15,45,503.5,45.5,1.3,15.75,136.0,571.98,456.57
2018,12,18,16,0,529.0,36.0,1.2,15.4,112.0,561.48,441.3
2018,12,18,16,15,422.0,29.5,1.2,15.25,77.0,460.02,346.71
2018,12,18,16,30,315.0,23.0,1.2,15.1,42.0,332.01,87.92
2018,12,18,16,45,186.0,15.0,1.2,14.95,23.5,161.52,0.0
2018,12,18,17,0,57.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,28.5,3.5,1.15,14.75,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.5,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.6,20.0,12.59,0.0
2018,12,19,7,45,315.0,23.5,0.65,13.75,49.0,19.64,2.01
2018,12,19,8,0,451.0,31.0,0.6,13.9,78.0,26.07,16.12
2018,12,19,8,15,422.0,26.5,0.8,14.1,86.5,24.08,15.42
2018,12,19,8,30,393.0,22.0,1.0,14.3,95.0,40.53,17.52
2018,12,19,8,45,247.0,24.5,1.2,14.5,74.0,50.92,27.13
2018,12,19,9,0,101.0,27.0,1.4,14.7,53.0,42.87,26.66
2018,12,19,9,15,124.5,50.5,1.65,14.95,87.5,73.97,52.89
2018,12,19,9,30,148.0,74.0,1.9,15.2,122.0,110.51,84.07
2018,12,19,9,45,217.5,79.5,2.15,15.45,157.5,157.77,123.45
2018,12,19,10,0,287.0,85.0,2.4,15.7,193.0,207.03,165.05
2018,12,19,10,15,449.0,96.5,2.45,15.85,279.5,312.83,252.08
2018,12,19,10,30,611.0,108.0,2.5,16.0,366.0,442.84,356.95
2018,12,19,10,45,598.5,117.0,2.6,16.2,379.5,480.24,387.95
2018,12,19,11,0,586.0,126.0,2.7,16.4,393.0,515.13,416.6
2018,12,19,11,15,738.5,93.5,2.7,16.45,440.0,614.9,496.01
2018,12,19,11,30,891.0,61.0,2.7,16.5,487.0,713.04,571.4
2018,12,19,11,45,873.0,66.5,2.65,16.6,487.5,744.33,592.95
2018,12,19,12,0,855.0,72.0,2.6,16.7,488.0,771.69,612.03
2018,12,19,12,15,865.5,69.5,2.5,16.75,489.0,808.88,637.89
2018,12,19,12,30,876.0,67.0,2.4,16.8,490.0,843.72,661.73
2018,12,19,12,45,843.0,72.5,2.3,16.85,473.5,857.63,670.58
2018,12,19,13,0,810.0,78.0,2.2,16.9,457.0,857.66,669.89
2018,12,19,13,15,782.0,79.0,2.1,16.95,434.5,852.07,665.46
2018,12,19,13,30,754.0,80.0,2.0,17.0,412.0,842.34,658.26
2018,12,19,13,45,741.0,78.5,1.9,17.0,390.5,839.97,656.47
2018,12,19,14,0,728.0,77.0,1.8,17.0,369.0,834.22,652.22
2018,12,19,14,15,761.5,67.0,1.7,16.95,352.5,859.57,669.93
2018,12,19,14,30,795.0,57.0,1.6,16.9,336.0,881.13,684.29
2018,12,19,14,45,767.5,55.0,1.55,16.9,302.0,851.33,663.07
2018,12,19,15,0,740.0,53.0,1.5,16.9,268.0,818.63,639.73
2018,12,19,15,15,624.5,56.0,1.5,16.9,219.5,714.18,564.5
2018,12,19,15,30,509.0,59.0,1.5,16.9,171.0,603.0,481.74
2018,12,19,15,45,445.0,52.5,1.25,16.5,136.0,527.41,421.48
2018,12,19,16,0,381.0,46.0,1.0,16.1,101.0,451.95,358.18
2018,12,19,16,15,239.0,34.0,0.95,15.9,64.5,304.58,232.85
2018,12,19,16,30,97.0,22.0,0.9,15.7,28.0,148.77,43.33
2018,12,19,16,45,78.5,14.5,0.9,15.55,16.5,74.67,0.0
2018,12,19,17,0,60.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.0,3.5,0.95,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,7,15,30.0,5.5,2.75,11.3,6.0,0.0,0.0
2018,12,20,7,30,60.0,11.0,2.8,11.4,12.0,8.65,0.0
2018,12,20,7,45,56.0,24.0,2.85,11.55,27.0,17.91,0.4
2018,12,20,8,0,52.0,37.0,2.9,11.7,42.0,27.39,17.23
2018,12,20,8,15,59.5,51.5,2.9,11.8,60.0,37.66,27.43
2018,12,20,8,30,67.0,66.0,2.9,11.9,78.0,53.01,37.7
2018,12,20,8,45,56.5,82.0,2.9,12.05,94.0,68.85,50.99
2018,12,20,9,0,46.0,98.0,2.9,12.2,110.0,84.36,64.85
2018,12,20,9,15,46.0,111.0,2.7,12.35,124.5,99.06,77.72
2018,12,20,9,30,46.0,124.0,2.5,12.5,139.0,113.98,90.73
2018,12,20,9,45,34.0,121.5,2.35,12.65,133.0,111.49,89.17
2018,12,20,10,0,22.0,119.0,2.2,12.8,127.0,107.22,85.85
2018,12,20,10,15,40.5,145.5,2.0,13.05,162.0,141.72,114.76
2018,12,20,10,30,59.0,172.0,1.8,13.3,197.0,179.61,146.2
2018,12,20,10,45,64.5,182.0,1.55,13.55,210.5,197.01,160.38
2018,12,20,11,0,70.0,192.0,1.3,13.8,224.0,215.27,175.11
2018,12,20,11,15,76.5,197.5,1.2,13.9,233.5,230.33,187.36
2018,12,20,11,30,83.0,203.0,1.1,14.0,243.0,246.11,200.1
2018,12,20,11,45,62.0,199.0,1.0,14.1,229.0,231.53,187.71
2018,12,20,12,0,41.0,195.0,0.9,14.2,215.0,215.12,173.85
2018,12,20,12,15,63.5,201.5,0.9,14.3,232.5,244.83,198.55
2018,12,20,12,30,86.0,208.0,0.9,14.4,250.0,276.57,224.49
2018,12,20,12,45,115.5,206.5,0.9,14.45,261.5,326.04,264.38
2018,12,20,13,0,145.0,205.0,0.9,14.5,273.0,358.21,290.41
2018,12,20,13,15,149.0,198.0,0.95,14.5,265.5,360.81,292.97
2018,12,20,13,30,153.0,191.0,1.0,14.5,258.0,363.1,295.55
2018,12,20,13,45,120.5,178.0,1.05,14.5,229.0,322.03,262.9
2018,12,20,14,0,88.0,165.0,1.1,14.5,200.0,258.64,212.19
2018,12,20,14,15,64.5,149.0,1.1,14.5,173.5,219.95,180.66
2018,12,20,14,30,41.0,133.0,1.1,14.5,147.0,180.73,148.02
2018,12,20,14,45,44.0,121.0,1.15,14.45,135.0,172.83,142.01
2018,12,20,15,0,47.0,109.0,1.2,14.4,123.0,164.97,135.75
2018,12,20,15,15,46.5,96.5,1.2,14.4,108.5,153.1,125.74
2018,12,20,15,30,46.0,84.0,1.2,14.4,94.0,141.55,115.69
2018,12,20,15,45,33.5,68.0,1.15,14.2,74.5,112.67,90.45
2018,12,20,16,0,21.0,52.0,1.1,14.0,55.0,83.63,64.76
2018,12,20,16,15,40.5,36.0,1.1,13.95,39.5,96.99,72.76
2018,12,20,16,30,60.0,20.0,1.1,13.9,24.0,96.05,30.82
2018,12,20,16,45,58.0,13.5,1.1,13.85,14.5,57.42,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.8,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.75,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,7,15,29.0,4.5,1.95,13.8,5.0,0.0,0.0
2018,12,21,7,30,58.0,9.0,2.2,13.9,10.0,7.08,0.0
2018,12,21,7,45,196.0,21.5,2.4,14.0,39.0,17.65,0.0
2018,12,21,8,0,334.0,34.0,2.6,14.1,68.0,28.12,17.55
2018,12,21,8,15,449.0,38.0,2.8,14.2,106.5,31.52,21.79
2018,12,21,8,30,564.0,42.0,3.0,14.3,145.0,64.75,33.96
2018,12,21,8,45,409.5,58.5,3.2,14.4,142.5,97.2,59.38
2018,12,21,9,0,255.0,75.0,3.4,14.5,140.0,110.13,76.82
2018,12,21,9,15,129.5,75.5,3.45,14.55,108.5,96.0,71.32
2018,12,21,9,30,4.0,76.0,3.5,14.6,77.0,59.65,45.29
2018,12,21,9,45,5.5,82.5,3.55,14.7,84.5,65.59,50.33
2018,12,21,10,0,7.0,89.0,3.6,14.8,92.0,71.75,55.51
2018,12,21,10,15,12.5,121.0,3.7,14.9,126.5,101.2,80.3
2018,12,21,10,30,18.0,153.0,3.8,15.0,161.0,132.59,106.52
2018,12,21,10,45,21.0,160.0,3.9,15.15,169.5,141.86,114.16
2018,12,21,11,0,24.0,167.0,4.0,15.3,178.0,151.56,122.19
2018,12,21,11,15,37.5,180.5,3.95,15.35,198.0,186.68,151.44
2018,12,21,11,30,51.0,194.0,3.9,15.4,218.0,213.67,173.84
2018,12,21,11,45,40.5,186.5,3.85,15.45,206.0,201.77,163.82
2018,12,21,12,0,30.0,179.0,3.8,15.5,194.0,188.82,152.94
2018,12,21,12,15,34.0,175.5,3.85,15.55,192.0,191.23,155.16
2018,12,21,12,30,38.0,172.0,3.9,15.6,190.0,193.86,157.57
2018,12,21,12,45,142.5,179.0,3.95,15.65,246.0,316.43,261.07
2018,12,21,13,0,247.0,186.0,4.0,15.7,302.0,447.58,368.51
2018,12,21,13,15,358.5,165.5,4.0,15.7,327.0,534.86,440.33
2018,12,21,13,30,470.0,145.0,4.0,15.7,352.0,648.62,530.82
2018,12,21,13,45,526.0,125.0,3.95,15.7,345.5,687.23,560.56
2018,12,21,14,0,582.0,105.0,3.9,15.7,339.0,735.0,597.13
2018,12,21,14,15,656.0,84.0,3.9,15.6,329.5,786.18,636.25
2018,12,21,14,30,730.0,63.0,3.9,15.5,320.0,826.19,666.6
2018,12,21,14,45,623.0,71.0,3.9,15.45,275.0,740.48,602.65
2018,12,21,15,0,516.0,79.0,3.9,15.4,230.0,645.53,530.57
2018,12,21,15,15,450.5,74.0,3.9,15.4,192.5,572.4,473.31
2018,12,21,15,30,385.0,69.0,3.9,15.4,155.0,494.04,409.9
2018,12,21,15,45,368.5,56.5,3.7,14.9,125.5,457.53,378.38
2018,12,21,16,0,352.0,44.0,3.5,14.4,96.0,424.97,347.42
2018,12,21,16,15,321.5,35.0,3.55,14.2,70.5,378.98,297.14
2018,12,21,16,30,291.0,26.0,3.6,14.0,45.0,316.55,125.91
2018,12,21,16,45,169.0,16.0,3.65,13.85,25.0,149.12,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.7,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.6,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,22,7,15,40.5,6.0,2.65,10.85,6.5,0.0,0.0
2018,12,22,7,30,81.0,12.0,2.7,11.1,13.0,9.44,0.0
2018,12,22,7,45,210.5,23.5,2.75,11.3,41.0,19.45,0.0
2018,12,22,8,0,340.0,35.0,2.8,11.5,69.0,29.03,18.41
2018,12,22,8,15,475.0,38.5,2.9,11.7,110.5,32.1,22.52
2018,12,22,8,30,610.0,42.0,3.0,11.9,152.0,65.7,34.4
2018,12,22,8,45,655.0,46.5,3.15,12.15,190.5,114.84,64.47
2018,12,22,9,0,700.0,51.0,3.3,12.4,229.0,169.33,107.72
2018,12,22,9,15,750.0,51.5,3.25,12.5,268.5,226.38,157.61
2018,12,22,9,30,800.0,52.0,3.2,12.6,308.0,288.62,213.88
2018,12,22,9,45,821.5,54.5,3.15,12.75,340.5,347.3,268.21
2018,12,22,10,0,843.0,57.0,3.1,12.9,373.0,407.23,322.6
2018,12,22,10,15,855.5,58.5,3.0,13.0,399.0,463.05,372.41
2018,12,22,10,30,868.0,60.0,2.9,13.1,425.0,518.67,420.48
2018,12,22,10,45,818.5,74.0,2.8,13.25,431.0,556.19,452.5
2018,12,22,11,0,769.0,88.0,2.7,13.4,437.0,583.77,475.47
2018,12,22,11,15,657.0,116.0,2.7,13.55,420.5,581.14,473.74
2018,12,22,11,30,545.0,144.0,2.7,13.7,404.0,556.07,454.16
2018,12,22,11,45,445.0,166.5,2.7,13.9,380.5,531.96,434.58
2018,12,22,12,0,345.0,189.0,2.7,14.1,357.0,481.14,393.88
2018,12,22,12,15,323.5,191.5,2.75,14.3,348.5,482.61,395.23
2018,12,22,12,30,302.0,194.0,2.8,14.5,340.0,481.76,394.38
2018,12,22,12,45,389.0,174.0,2.85,14.7,358.5,568.62,463.87
2018,12,22,13,0,476.0,154.0,2.9,14.9,377.0,638.63,519.34
2018,12,22,13,15,428.0,156.5,2.8,15.0,352.0,611.09,497.09
2018,12,22,13,30,380.0,159.0,2.7,15.1,327.0,580.02,472.64
2018,12,22,13,45,238.5,162.0,2.65,15.2,265.5,435.04,357.6
2018,12,22,14,0,97.0,165.0,2.6,15.3,204.0,266.89,219.92
2018,12,22,14,15,79.5,136.0,2.6,15.3,166.5,216.21,178.94
2018,12,22,14,30,62.0,107.0,2.6,15.3,129.0,165.43,136.77
2018,12,22,14,45,117.0,111.5,2.6,15.3,147.5,248.91,208.07
2018,12,22,15,0,172.0,116.0,2.6,15.3,166.0,315.25,263.68
2018,12,22,15,15,178.0,100.5,2.6,15.3,146.0,323.25,269.59
2018,12,22,15,30,184.0,85.0,2.6,15.3,126.0,309.34,257.67
2018,12,22,15,45,146.0,70.0,2.45,14.8,98.5,254.83,210.92
2018,12,22,16,0,108.0,55.0,2.3,14.3,71.0,183.25,149.47
2018,12,22,16,15,102.5,39.5,2.35,14.2,50.5,176.14,137.36
2018,12,22,16,30,97.0,24.0,2.4,14.1,30.0,137.86,57.99
2018,12,22,16,45,78.0,16.0,2.4,13.95,18.0,75.68,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.8,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.75,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,23,7,15,6.0,4.0,2.4,11.65,4.0,0.0,0.0
2018,12,23,7,30,12.0,8.0,2.3,11.8,8.0,6.29,0.0
2018,12,23,7,45,52.0,22.5,2.15,12.0,27.0,16.82,0.0
2018,12,23,8,0,92.0,37.0,2.0,12.2,46.0,27.34,16.88
2018,12,23,8,15,129.5,51.5,2.0,12.45,71.0,37.72,27.35
2018,12,23,8,30,167.0,66.0,2.0,12.7,96.0,57.16,38.72
2018,12,23,8,45,286.0,71.5,1.95,12.9,138.0,89.64,58.71
2018,12,23,9,0,405.0,77.0,1.9,13.1,180.0,135.57,91.88
2018,12,23,9,15,360.5,96.0,1.95,13.4,198.0,169.69,124.4
2018,12,23,9,30,316.0,115.0,2.0,13.7,216.0,193.06,148.08
2018,12,23,9,45,274.5,130.0,2.1,13.95,224.0,213.64,168.62
2018,12,23,10,0,233.0,145.0,2.2,14.2,232.0,229.62,184.33
2018,12,23,10,15,267.0,153.0,2.3,14.4,259.5,269.15,217.94
2018,12,23,10,30,301.0,161.0,2.4,14.6,287.0,312.15,254.08
2018,12,23,10,45,484.0,133.0,2.5,14.75,347.5,419.88,342.37
2018,12,23,11,0,667.0,105.0,2.6,14.9,408.0,539.82,438.71
2018,12,23,11,15,765.0,82.5,2.5,15.0,439.5,613.31,496.8
2018,12,23,11,30,863.0,60.0,2.4,15.1,471.0,686.88,553.35
2018,12,23,11,45,738.5,92.5,2.35,15.2,447.5,676.0,543.89
2018,12,23,12,0,614.0,125.0,2.3,15.3,424.0,650.05,523.29
2018,12,23,12,15,501.5,153.5,2.3,15.35,397.0,605.47,488.7
2018,12,23,12,30,389.0,182.0,2.3,15.4,370.0,541.29,438.73
2018,12,23,12,45,362.5,182.0,2.3,15.5,355.0,533.15,432.83
2018,12,23,13,0,336.0,182.0,2.3,15.6,340.0,522.44,424.52
2018,12,23,13,15,315.0,179.0,2.3,15.6,323.0,510.82,415.81
2018,12,23,13,30,294.0,176.0,2.3,15.6,306.0,497.32,405.6
2018,12,23,13,45,237.5,161.0,2.3,15.65,262.5,432.51,354.64
2018,12,23,14,0,181.0,146.0,2.3,15.7,219.0,342.76,283.37
2018,12,23,14,15,156.0,138.0,2.3,15.65,197.5,313.44,259.95
2018,12,23,14,30,131.0,130.0,2.3,15.6,176.0,283.57,235.47
2018,12,23,14,45,83.5,117.5,2.25,15.55,146.0,225.11,186.34
2018,12,23,15,0,36.0,105.0,2.2,15.5,116.0,147.42,120.42
2018,12,23,15,15,31.0,92.5,2.2,15.5,101.0,130.89,106.44
2018,12,23,15,30,26.0,80.0,2.2,15.5,86.0,114.63,92.3
2018,12,23,15,45,178.0,59.0,1.95,15.1,86.5,263.42,219.41
2018,12,23,16,0,330.0,38.0,1.7,14.7,87.0,398.47,324.36
2018,12,23,16,15,262.5,29.0,1.65,14.55,60.0,321.69,252.17
2018,12,23,16,30,195.0,20.0,1.6,14.4,33.0,234.79,110.32
2018,12,23,16,45,121.0,11.5,1.6,14.2,17.5,107.05,0.0
2018,12,23,17,0,47.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,23.5,1.5,1.55,13.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,13.25,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.5,1.0,0.79,0.0
2018,12,24,7,45,0.0,4.0,3.1,13.75,4.0,3.02,0.0
2018,12,24,8,0,0.0,7.0,3.2,14.0,7.0,5.3,0.0
2018,12,24,8,15,0.0,11.0,3.25,14.2,11.0,8.34,1.6
2018,12,24,8,30,0.0,15.0,3.3,14.4,15.0,11.39,4.0
2018,12,24,8,45,0.0,19.0,3.35,14.6,19.0,14.44,6.68
2018,12,24,9,0,0.0,23.0,3.4,14.8,23.0,17.5,9.35
2018,12,24,9,15,2.0,34.5,3.45,14.95,35.0,26.76,17.24
2018,12,24,9,30,4.0,46.0,3.5,15.1,47.0,36.3,25.34
2018,12,24,9,45,4.0,60.0,3.55,15.3,61.0,47.34,34.75
2018,12,24,10,0,4.0,74.0,3.6,15.5,75.0,58.46,44.15
2018,12,24,10,15,205.5,63.0,3.7,15.6,149.0,163.17,131.59
2018,12,24,10,30,407.0,52.0,3.8,15.7,223.0,273.69,224.33
2018,12,24,10,45,446.0,52.0,3.9,15.85,247.5,318.96,263.18
2018,12,24,11,0,485.0,52.0,4.0,16.0,272.0,367.38,304.28
2018,12,24,11,15,277.5,53.5,4.2,15.95,180.0,257.47,214.2
2018,12,24,11,30,70.0,55.0,4.4,15.9,88.0,107.95,87.2
2018,12,24,11,45,106.0,49.0,4.55,15.85,100.0,143.25,118.11
2018,12,24,12,0,142.0,43.0,4.7,15.8,112.0,169.29,141.22
2018,12,24,12,15,142.0,42.0,4.8,15.7,111.0,174.38,145.84
2018,12,24,12,30,142.0,41.0,4.9,15.6,110.0,178.95,150.04
2018,12,24,12,45,71.0,40.5,5.05,15.5,75.0,109.49,89.8
2018,12,24,13,0,0.0,40.0,5.2,15.4,40.0,30.59,20.33
2018,12,24,13,15,0.0,46.0,5.2,15.35,46.0,35.2,24.28
2018,12,24,13,30,0.0,52.0,5.2,15.3,52.0,39.81,28.23
2018,12,24,13,45,0.0,41.0,5.2,15.25,41.0,31.34,21.07
2018,12,24,14,0,0.0,30.0,5.2,15.2,30.0,22.89,13.91
2018,12,24,14,15,4.5,40.5,5.25,15.25,42.0,35.3,24.76
2018,12,24,14,30,9.0,51.0,5.3,15.3,54.0,47.76,35.63
2018,12,24,14,45,16.5,56.5,5.4,15.3,61.5,64.09,49.95
2018,12,24,15,0,24.0,62.0,5.5,15.3,69.0,78.38,62.46
2018,12,24,15,15,42.0,48.5,5.5,15.3,59.0,95.09,77.4
2018,12,24,15,30,60.0,35.0,5.5,15.3,49.0,95.69,78.46
2018,12,24,15,45,55.0,30.0,5.8,15.25,41.0,85.3,68.88
2018,12,24,16,0,50.0,25.0,6.1,15.2,33.0,88.95,70.59
2018,12,24,16,15,39.5,18.0,6.3,15.1,23.0,70.51,52.57
2018,12,24,16,30,29.0,11.0,6.5,15.0,13.0,48.25,20.3
2018,12,24,16,45,29.0,9.0,6.7,14.9,9.5,30.6,0.0
2018,12,24,17,0,29.0,7.0,6.9,14.8,6.0,0.0,0.0
2018,12,24,17,15,14.5,3.5,6.8,14.6,3.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.45,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,13.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,12.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,25,7,15,51.5,5.0,5.1,11.45,6.0,0.0,0.0
2018,12,25,7,30,103.0,10.0,5.2,11.8,12.0,7.87,0.0
2018,12,25,7,45,265.0,20.0,5.25,12.15,42.0,16.59,0.0
2018,12,25,8,0,427.0,30.0,5.3,12.5,72.0,25.19,14.88
2018,12,25,8,15,515.0,35.5,5.4,12.7,110.0,32.5,22.68
2018,12,25,8,30,603.0,41.0,5.5,12.9,148.0,60.47,31.74
2018,12,25,8,45,657.5,45.0,5.6,13.1,188.0,109.45,60.14
2018,12,25,9,0,712.0,49.0,5.7,13.3,228.0,164.94,103.21
2018,12,25,9,15,744.5,52.0,5.7,13.45,265.0,220.85,152.76
2018,12,25,9,30,777.0,55.0,5.7,13.6,302.0,280.06,207.3
2018,12,25,9,45,797.5,58.0,5.7,13.8,334.5,338.21,261.66
2018,12,25,10,0,818.0,61.0,5.7,14.0,367.0,397.74,316.45
2018,12,25,10,15,834.5,62.5,5.75,14.1,394.0,454.99,368.49
2018,12,25,10,30,851.0,64.0,5.8,14.2,421.0,509.68,417.29
2018,12,25,10,45,862.5,65.5,5.85,14.35,442.5,563.64,464.19
2018,12,25,11,0,874.0,67.0,5.9,14.5,464.0,616.85,509.34
2018,12,25,11,15,882.0,67.5,5.9,14.6,478.0,665.64,549.97
2018,12,25,11,30,890.0,68.0,5.9,14.7,492.0,712.81,588.03
2018,12,25,11,45,892.5,68.5,5.95,14.85,498.5,754.08,619.38
2018,12,25,12,0,895.0,69.0,6.0,15.0,505.0,792.88,648.71
2018,12,25,12,15,894.5,69.0,6.05,15.05,504.0,825.99,673.88
2018,12,25,12,30,894.0,69.0,6.1,15.1,503.0,856.11,696.82
2018,12,25,12,45,890.5,68.5,6.1,15.2,494.5,879.85,714.63
2018,12,25,13,0,887.0,68.0,6.1,15.3,486.0,900.24,730.01
2018,12,25,13,15,881.0,67.0,6.15,15.35,470.5,914.25,741.13
2018,12,25,13,30,875.0,66.0,6.2,15.4,455.0,924.71,749.76
2018,12,25,13,45,862.5,65.0,6.25,15.45,432.0,925.45,751.22
2018,12,25,14,0,850.0,64.0,6.3,15.5,409.0,933.55,758.34
2018,12,25,14,15,831.5,62.5,6.25,15.5,380.0,920.61,749.22
2018,12,25,14,30,813.0,61.0,6.2,15.5,351.0,904.12,737.39
2018,12,25,14,45,785.5,59.0,6.15,15.45,316.5,874.84,715.7
2018,12,25,15,0,758.0,57.0,6.1,15.4,282.0,842.47,691.06
2018,12,25,15,15,718.0,53.5,6.1,15.4,243.5,793.39,652.66
2018,12,25,15,30,678.0,50.0,6.1,15.4,205.0,742.08,610.96
2018,12,25,15,45,616.5,45.0,5.6,14.9,165.0,667.34,548.29
2018,12,25,16,0,555.0,40.0,5.1,14.4,125.0,603.81,491.5
2018,12,25,16,15,451.0,33.5,5.0,14.1,88.5,492.3,390.12
2018,12,25,16,30,347.0,27.0,4.9,13.8,52.0,371.28,202.97
2018,12,25,16,45,208.5,18.0,4.75,13.5,29.5,183.48,0.0
2018,12,25,17,0,70.0,9.0,4.6,13.2,7.0,0.0,0.0
2018,12,25,17,15,35.0,4.5,4.55,13.1,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,15,2.5,3.5,4.05,11.0,3.5,0.0,0.0
2018,12,26,7,30,5.0,7.0,4.0,11.3,7.0,5.51,0.0
2018,12,26,7,45,45.5,21.5,4.0,11.6,25.5,16.13,0.0
2018,12,26,8,0,86.0,36.0,4.0,11.9,44.0,26.6,15.99
2018,12,26,8,15,118.0,50.0,4.2,12.15,67.5,36.63,26.33
2018,12,26,8,30,150.0,64.0,4.4,12.4,91.0,53.65,36.63
2018,12,26,8,45,129.5,71.0,4.65,12.65,98.0,69.57,48.48
2018,12,26,9,0,109.0,78.0,4.9,12.9,105.0,80.58,58.61
2018,12,26,9,15,99.5,94.5,5.1,13.05,122.5,100.18,76.36
2018,12,26,9,30,90.0,111.0,5.3,13.2,140.0,119.16,93.62
2018,12,26,9,45,325.0,106.0,5.5,13.35,225.0,214.79,169.93
2018,12,26,10,0,560.0,101.0,5.7,13.5,310.0,331.6,266.3
2018,12,26,10,15,589.0,104.0,5.75,13.6,338.0,383.22,312.25
2018,12,26,10,30,618.0,107.0,5.8,13.7,366.0,437.01,359.37
2018,12,26,10,45,688.5,99.0,5.8,13.8,401.0,504.94,417.26
2018,12,26,11,0,759.0,91.0,5.8,13.9,436.0,577.55,478.06
2018,12,26,11,15,828.0,78.5,5.7,13.9,465.0,646.65,535.26
2018,12,26,11,30,897.0,66.0,5.6,13.9,494.0,714.15,589.88
2018,12,26,11,45,899.5,66.0,5.5,13.95,500.0,755.15,620.53
2018,12,26,12,0,902.0,66.0,5.4,14.0,506.0,793.65,649.11
2018,12,26,12,15,899.5,67.0,5.45,14.05,505.0,826.65,674.09
2018,12,26,12,30,897.0,68.0,5.5,14.1,504.0,856.55,696.77
2018,12,26,12,45,826.0,83.0,5.6,14.1,479.0,850.27,692.67
2018,12,26,13,0,755.0,98.0,5.7,14.1,454.0,833.36,680.8
2018,12,26,13,15,746.5,96.0,5.8,14.1,438.0,842.4,688.79
2018,12,26,13,30,738.0,94.0,5.9,14.1,422.0,848.11,694.25
2018,12,26,13,45,789.0,80.5,5.95,14.05,415.5,886.09,724.26
2018,12,26,14,0,840.0,67.0,6.0,14.0,409.0,927.88,756.93
2018,12,26,14,15,821.5,65.0,5.95,13.95,380.0,914.32,747.26
2018,12,26,14,30,803.0,63.0,5.9,13.9,351.0,897.21,735.07
2018,12,26,14,45,739.5,64.0,5.85,13.85,309.0,837.01,689.66
2018,12,26,15,0,676.0,65.0,5.8,13.8,267.0,782.04,647.48
2018,12,26,15,15,576.0,63.5,5.8,13.8,219.5,680.13,567.21
2018,12,26,15,30,476.0,62.0,5.8,13.8,172.0,577.63,484.14
2018,12,26,15,45,477.5,52.0,5.6,13.5,144.0,559.0,466.27
2018,12,26,16,0,479.0,42.0,5.4,13.2,116.0,538.51,443.98
2018,12,26,16,15,394.5,34.5,5.4,13.0,82.5,444.41,356.62
2018,12,26,16,30,310.0,27.0,5.4,12.8,49.0,342.11,198.88
2018,12,26,16,45,176.0,16.0,5.45,12.65,26.5,155.71,0.0
2018,12,26,17,0,42.0,5.0,5.5,12.5,4.0,0.0,0.0
2018,12,26,17,15,21.0,2.5,5.5,12.4,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.35,10.2,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.5,10.6,12.0,7.87,0.0
2018,12,27,7,45,295.5,19.0,5.7,10.95,42.5,15.82,0.0
2018,12,27,8,0,471.0,28.0,5.9,11.3,73.0,25.79,15.28
2018,12,27,8,15,557.0,32.5,6.1,11.6,111.5,30.1,20.66
2018,12,27,8,30,643.0,37.0,6.3,11.9,150.0,55.76,28.32
2018,12,27,8,45,695.5,40.0,6.55,12.25,190.0,105.85,56.14
2018,12,27,9,0,748.0,43.0,6.8,12.6,230.0,162.12,99.47
2018,12,27,9,15,778.5,46.0,7.0,12.9,267.5,220.35,151.19
2018,12,27,9,30,809.0,49.0,7.2,13.2,305.0,280.2,206.79
2018,12,27,9,45,827.5,51.5,7.4,13.5,337.5,338.21,261.76
2018,12,27,10,0,846.0,54.0,7.6,13.8,370.0,397.27,317.01
2018,12,27,10,15,861.5,55.5,7.7,13.95,397.5,454.7,370.04
2018,12,27,10,30,877.0,57.0,7.8,14.1,425.0,512.29,421.97
2018,12,27,10,45,889.0,58.5,7.9,14.25,447.0,567.82,471.01
2018,12,27,11,0,901.0,60.0,8.0,14.4,469.0,622.62,518.34
2018,12,27,11,15,908.5,60.0,8.0,14.5,483.0,671.73,560.1
2018,12,27,11,30,916.0,60.0,8.0,14.6,497.0,719.12,598.88
2018,12,27,11,45,920.0,60.0,8.0,14.75,504.0,761.97,631.95
2018,12,27,12,0,924.0,60.0,8.0,14.9,511.0,802.38,662.95
2018,12,27,12,15,924.5,60.0,8.0,14.95,510.5,837.32,689.85
2018,12,27,12,30,925.0,60.0,8.0,15.0,510.0,869.25,714.42
2018,12,27,12,45,923.5,59.0,8.05,15.1,502.0,894.97,734.29
2018,12,27,13,0,922.0,58.0,8.1,15.2,494.0,917.29,751.66
2018,12,27,13,15,914.5,58.0,8.1,15.2,478.5,931.98,763.43
2018,12,27,13,30,907.0,58.0,8.1,15.2,463.0,943.0,772.55
2018,12,27,13,45,895.0,57.0,8.1,15.25,440.0,944.65,774.49
2018,12,27,14,0,883.0,56.0,8.1,15.3,417.0,942.58,773.69
2018,12,27,14,15,867.5,55.0,8.05,15.2,388.5,933.53,767.81
2018,12,27,14,30,852.0,54.0,8.0,15.1,360.0,921.04,759.2
2018,12,27,14,45,830.0,51.5,8.0,15.0,326.0,896.71,741.32
2018,12,27,15,0,808.0,49.0,8.0,14.9,292.0,869.42,720.57
2018,12,27,15,15,771.5,46.5,8.0,14.9,253.5,835.54,693.42
2018,12,27,15,30,735.0,44.0,8.0,14.9,215.0,788.87,654.74
2018,12,27,15,45,677.5,40.0,7.7,14.35,174.0,718.84,596.02
2018,12,27,16,0,620.0,36.0,7.4,13.8,133.0,648.05,533.58
2018,12,27,16,15,521.5,31.0,7.25,13.55,95.0,539.52,433.49
2018,12,27,16,30,423.0,26.0,7.1,13.3,57.0,422.78,257.91
2018,12,27,16,45,259.5,18.0,7.0,13.0,32.5,225.49,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.7,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.6,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.85,12.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,12.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,11.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,11.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,10.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,9.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,12,28,7,15,28.0,4.5,5.75,9.35,5.0,0.0,0.0
2018,12,28,7,30,56.0,9.0,5.7,9.6,10.0,7.08,0.0
2018,12,28,7,45,170.5,21.0,5.7,9.85,35.0,16.02,0.0
2018,12,28,8,0,285.0,33.0,5.7,10.1,60.0,27.2,16.44
2018,12,28,8,15,404.0,39.5,5.8,10.35,99.0,32.56,22.92
2018,12,28,8,30,523.0,46.0,5.9,10.6,138.0,55.09,31.01
2018,12,28,8,45,642.5,44.0,6.0,10.85,185.0,102.74,56.2
2018,12,28,9,0,762.0,42.0,6.1,11.1,232.0,163.16,100.2
2018,12,28,9,15,794.0,43.5,6.05,11.35,269.0,219.75,150.59
2018,12,28,9,30,826.0,45.0,6.0,11.6,306.0,279.35,206.14
2018,12,28,9,45,846.5,46.5,5.95,11.8,338.5,337.89,261.74
2018,12,28,10,0,867.0,48.0,5.9,12.0,371.0,397.65,317.67
2018,12,28,10,15,882.0,49.0,5.8,12.25,398.5,455.36,370.64
2018,12,28,10,30,897.0,50.0,5.7,12.5,426.0,513.12,422.15
2018,12,28,10,45,907.0,50.5,5.55,12.7,447.0,567.33,469.3
